Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.06
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98462
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9798600000000001
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9766799999999999
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,89.62
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,93.0
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,90.75
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,88.12
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,88.75
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,88.38
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,82.5
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,82.62
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,82.62
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (Min),V,244.53
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (Max),V,244.61
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (Min),V,244.94
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (Max),V,244.95
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (Min),V,244.14
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (Max),V,244.14
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,51.0
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,busbar,,L3 Current (Min),A,175.38
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,busbar,,L3 Current (Max),A,178.75
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,176.5
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,busbar,,L2 Current (Min),A,210.12
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,busbar,,L2 Current (Max),A,210.62
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,210.38
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,busbar,,L1 Current (Min),A,157.25
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,busbar,,L1 Current (Max),A,157.38
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,157.38
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.31
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.13
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.25
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9783299999999999
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96814
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9696299999999999
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Current (Min),A,34.12
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Current (Max),A,34.38
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.25
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Current (Min),A,45.62
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Current (Max),A,46.0
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,45.75
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Current (Min),A,44.38
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Current (Max),A,44.62
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,44.5
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,14.37
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.19
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,73.06
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9589799999999999
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9631299999999999
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.13222
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,30.0
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,30.5
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.25
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,28.62
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,28.75
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.62
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.32
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.87
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.0
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9928899999999999
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9654200000000001
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9866
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,37.5
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,37.88
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.75
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,20.0
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,20.12
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,27.88
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,28.0
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.5
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.32
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.13
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9801
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97754
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97665
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,76.75
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,82.38
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,79.25
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,78.38
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,78.38
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,78.38
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,95.38
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,95.62
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,95.5
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (Min),V,244.44
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (Max),V,244.44
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (Min),V,245.3
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (Max),V,245.33
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (Min),V,244.39
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (Max),V,244.42
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,busbar,,L3 Current (Min),A,176.88
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,busbar,,L3 Current (Max),A,181.75
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,179.0
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,busbar,,L2 Current (Min),A,171.62
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,busbar,,L2 Current (Max),A,171.75
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,171.62
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,busbar,,L1 Current (Min),A,167.12
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,busbar,,L1 Current (Max),A,167.25
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,167.25
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.0
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.06
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.25
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93747
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96701
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9827899999999999
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Current (Min),A,23.38
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Current (Max),A,23.5
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.38
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Current (Min),A,42.12
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Current (Max),A,42.25
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,42.25
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Current (Min),A,66.5
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Current (Max),A,66.62
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,66.62
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,12.06
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.44
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,118.62
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96905
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9678
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.03325
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,27.62
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,29.5
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.38
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,26.5
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,26.75
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.62
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.0
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.37
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.44
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9888899999999999
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97305
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98679
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,41.75
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,41.88
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.88
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,18.75
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,18.75
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.75
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,27.5
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,27.62
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.94
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.81
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.63
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9852299999999999
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9648700000000001
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9701799999999999
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,84.88
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,89.88
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,86.88
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,72.62
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,72.75
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,72.75
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,78.38
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,78.62
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,78.5
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (Min),V,244.28
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (Max),V,244.31
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (Min),V,245.2
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (Max),V,245.22
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (Min),V,243.53
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (Max),V,243.56
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,busbar,,L3 Current (Min),A,177.25
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,busbar,,L3 Current (Max),A,180.62
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,178.25
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,busbar,,L2 Current (Min),A,159.12
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,busbar,,L2 Current (Max),A,159.38
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,159.25
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,busbar,,L1 Current (Min),A,171.75
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,busbar,,L1 Current (Max),A,171.75
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,171.75
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.69
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.63
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.69
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98965
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97855
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97693
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Current (Min),A,44.5
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Current (Max),A,44.62
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,44.5
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Current (Min),A,43.88
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Current (Max),A,44.0
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,43.88
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Current (Min),A,54.12
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Current (Max),A,54.12
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,54.12
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,9.87
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.75
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,88.19
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98093
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.987
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.025960000000000004
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,38.0
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,38.0
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.0
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,43.88
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,43.88
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.88
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.82
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.75
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.19
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9917299999999999
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.978
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9897799999999999
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,37.0
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,37.12
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.12
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.62
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.62
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.62
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,19.25
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,19.25
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.25
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.75
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.06
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.0
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9908799999999999
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9704299999999999
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96973
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,111.25
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,114.25
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,112.75
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,73.62
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,74.0
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,73.88
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,69.5
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,69.62
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,69.62
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (Min),V,243.59
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (Max),V,243.59
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (Min),V,244.55
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (Max),V,244.56
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (Min),V,243.73
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (Max),V,243.75
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,56.0
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,34.0
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,busbar,,L3 Current (Min),A,229.25
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,busbar,,L3 Current (Max),A,232.5
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,230.88
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,busbar,,L2 Current (Min),A,178.5
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,busbar,,L2 Current (Max),A,178.88
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,178.75
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,busbar,,L1 Current (Min),A,142.75
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,busbar,,L1 Current (Max),A,142.75
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,142.75
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.69
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.12
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.25
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9935299999999999
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98749
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9785200000000001
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Current (Min),A,55.88
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Current (Max),A,56.38
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,56.25
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Current (Min),A,52.75
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Current (Max),A,53.25
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,53.0
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Current (Min),A,52.0
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Current (Max),A,52.25
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,52.12
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,15.57
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.75
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.0
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95654
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9736600000000001
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.01128
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,31.38
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,31.38
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.38
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,28.0
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,28.12
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.12
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.06
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.69
