Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.62
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99377
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98172
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9853200000000001
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,38.0
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,38.12
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.12
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.38
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.5
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.38
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,19.75
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,20.0
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.88
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.31
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.44
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97455
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98154
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9715600000000001
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,73.75
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,74.5
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,74.25
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,82.12
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,82.25
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,82.25
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,73.88
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,75.12
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,74.75
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (Min),V,244.23
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (Max),V,244.25
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (Min),V,245.16
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (Max),V,245.19
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (Min),V,244.09
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (Max),V,244.12
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,35.0
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,busbar,,L3 Current (Min),A,196.5
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,busbar,,L3 Current (Max),A,197.62
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,197.38
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,busbar,,L2 Current (Min),A,177.5
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,busbar,,L2 Current (Max),A,178.0
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,177.75
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,busbar,,L1 Current (Min),A,145.5
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,busbar,,L1 Current (Max),A,146.88
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,146.38
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.12
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.81
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.94
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99429
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9697600000000001
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98556
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Current (Min),A,58.12
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Current (Max),A,58.75
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,58.62
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Current (Min),A,36.75
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Current (Max),A,36.88
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,36.75
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Current (Min),A,62.62
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Current (Max),A,62.75
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,62.75
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,12.87
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.75
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,135.07
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9673799999999999
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9908100000000001
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.16899
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,28.62
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,29.25
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.75
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,45.88
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,46.12
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.0
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.0
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.56
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.06
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99145
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9846799999999999
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9871200000000001
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,38.62
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,39.12
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.0
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.88
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,14.88
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.88
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,18.75
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,18.88
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.75
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.37
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.37
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.44
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97205
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9682
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9556600000000001
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,70.5
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,70.75
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,70.5
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,70.62
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,71.0
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,70.75
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,66.25
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,66.38
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,66.38
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (Min),V,243.58
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (Max),V,243.59
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (Min),V,244.75
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (Max),V,244.75
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (Min),V,243.77
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (Max),V,243.8
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,35.0
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,busbar,,L3 Current (Min),A,194.5
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,busbar,,L3 Current (Max),A,194.75
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,194.62
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,busbar,,L2 Current (Min),A,168.12
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,busbar,,L2 Current (Max),A,168.5
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,168.25
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,busbar,,L1 Current (Min),A,147.38
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,busbar,,L1 Current (Max),A,147.62
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,147.5
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.62
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.5
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.88
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9985700000000001
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96625
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9849899999999999
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Current (Min),A,98.5
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Current (Max),A,98.75
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,98.62
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Current (Min),A,36.88
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Current (Max),A,37.12
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.0
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Current (Min),A,56.62
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Current (Max),A,56.88
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,56.75
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,15.75
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.37
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,141.56
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9570000000000001
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98383
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.07259
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,34.12
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,34.38
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.25
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,39.25
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,39.5
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.38
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.81
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.38
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.37
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9847100000000001
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9848
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9778100000000001
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,27.25
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,27.38
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.38
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,15.62
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,15.75
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.62
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.5
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,19.75
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.62
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.87
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.25
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.5
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93875
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9638100000000001
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97354
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,45.38
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,45.75
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.62
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,65.88
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,66.25
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,66.12
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,80.12
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,82.25
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,81.62
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (Min),V,244.16
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (Max),V,244.17
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (Min),V,245.39
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (Max),V,245.42
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (Min),V,243.84
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (Max),V,243.89
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,49.0
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,busbar,,L3 Current (Min),A,202.12
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,busbar,,L3 Current (Max),A,202.38
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,202.25
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,busbar,,L2 Current (Min),A,157.5
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,busbar,,L2 Current (Max),A,158.0
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,157.75
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,busbar,,L1 Current (Min),A,156.0
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,busbar,,L1 Current (Max),A,157.88
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,157.25
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.13
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.63
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.69
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9699399999999999
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9715
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99213
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Current (Min),A,21.75
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Current (Max),A,22.0
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.75
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Current (Min),A,37.62
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Current (Max),A,37.75
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.75
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Current (Min),A,81.12
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Current (Max),A,81.75
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,81.25
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,17.19
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.43
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,150.19
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9412200000000001
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96634
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.00108
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,29.12
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,29.5
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.38
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,27.0
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,27.62
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.38
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.06
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.19
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.37
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99518
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98254
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9758
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,46.25
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,46.5
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.38
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.25
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.38
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.38
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,19.0
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,19.25
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.12
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.25
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.31
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.44
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9673200000000001
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97946
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9723799999999999
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,59.38
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,60.12
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,59.75
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,83.25
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,83.62
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,83.38
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,84.38
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,85.0
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,84.75
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (Min),V,244.72
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (Max),V,244.75
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (Min),V,245.59
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (Max),V,245.64
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (Min),V,244.34
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (Max),V,244.41
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,37.0
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,busbar,,L3 Current (Min),A,153.75
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,busbar,,L3 Current (Max),A,154.5
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,154.12
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,busbar,,L2 Current (Min),A,164.25
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,busbar,,L2 Current (Max),A,164.62
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,164.38
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,busbar,,L1 Current (Min),A,184.12
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,busbar,,L1 Current (Max),A,184.5
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,184.25
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 17:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.5
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.38
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.0
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9606899999999999
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9816
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98239
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Current (Min),A,19.88
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Current (Max),A,20.25
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Current (Min),A,36.25
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Current (Max),A,47.0
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,44.88
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Current (Min),A,55.5
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Current (Max),A,55.88
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,55.62
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,11.63
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
