Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.44
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,125.5
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97131
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98541
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.10759
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,28.62
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,28.75
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.62
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,39.25
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,39.5
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.38
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.75
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.5
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.56
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99011
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9798
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9681700000000001
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,38.5
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,38.75
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.62
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.12
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.25
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.12
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,19.0
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,19.62
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.25
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.13
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.5
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.37
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97913
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9752200000000001
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94406
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,67.38
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,67.75
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,67.62
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,76.75
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,76.75
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,76.75
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,61.75
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,62.0
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,61.88
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (Min),V,244.38
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (Max),V,244.41
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (Min),V,245.25
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (Max),V,245.28
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (Min),V,244.19
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (Max),V,244.22
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,37.0
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,busbar,,L3 Current (Min),A,152.62
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,busbar,,L3 Current (Max),A,153.0
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,152.88
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,busbar,,L2 Current (Min),A,168.12
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,busbar,,L2 Current (Max),A,179.12
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,176.62
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,busbar,,L1 Current (Min),A,135.0
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,busbar,,L1 Current (Max),A,135.75
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,135.25
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.5
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.06
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.94
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9882799999999999
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95135
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.961
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Current (Min),A,31.5
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Current (Max),A,31.62
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.5
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Current (Min),A,35.75
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Current (Max),A,40.0
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.62
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Current (Min),A,45.25
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Current (Max),A,45.25
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,45.25
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,10.5
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.5
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,123.69
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97729
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99341
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.21044000000000002
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,30.88
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,39.12
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.62
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,50.0
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,50.62
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.38
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.88
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.31
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.56
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9909399999999999
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98526
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98441
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,37.88
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,38.25
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.12
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.0
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,15.12
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,17.25
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,17.88
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.94
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.44
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.75
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9579200000000001
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97757
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9244399999999999
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,54.25
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,54.62
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,54.38
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,73.62
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,73.75
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,73.62
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,51.62
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,51.75
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.62
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (Min),V,244.5
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (Max),V,244.53
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (Min),V,245.2
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (Max),V,245.27
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (Min),V,244.38
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (Max),V,244.39
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,37.0
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,busbar,,L3 Current (Min),A,152.5
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,busbar,,L3 Current (Max),A,160.75
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,154.25
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,busbar,,L2 Current (Min),A,173.75
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,busbar,,L2 Current (Max),A,178.75
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,175.0
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,busbar,,L1 Current (Min),A,113.62
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,busbar,,L1 Current (Max),A,114.25
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,113.88
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.06
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.12
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.19
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86288
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98016
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9693299999999999
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Current (Min),A,11.5
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Current (Max),A,12.0
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.62
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Current (Min),A,53.5
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Current (Max),A,54.0
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,53.75
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Current (Min),A,53.38
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Current (Max),A,53.38
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,53.38
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,8.81
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.75
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,116.56
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98364
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9915200000000001
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.26966999999999997
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,37.25
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,37.38
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.38
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,55.75
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,56.0
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,55.88
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.19
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.12
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.88
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99521
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98959
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9845299999999999
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,46.0
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,46.25
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,46.12
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.0
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,17.12
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.12
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,17.25
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,17.38
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.38
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.81
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.81
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.5
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9499200000000001
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97635
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97446
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,40.38
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,40.5
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.38
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,84.88
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,85.25
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,85.12
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,84.88
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,85.12
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,85.0
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (Min),V,244.05
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (Max),V,244.11
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (Min),V,244.5
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (Max),V,244.56
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (Min),V,243.75
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (Max),V,243.81
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,51.0
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,37.0
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,busbar,,L3 Current (Min),A,132.12
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,busbar,,L3 Current (Max),A,133.0
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,132.38
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,busbar,,L2 Current (Min),A,211.12
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,busbar,,L2 Current (Max),A,211.88
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,211.5
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,busbar,,L1 Current (Min),A,155.5
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,busbar,,L1 Current (Max),A,155.75
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,155.62
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.5
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.06
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.25
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8836
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9715
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98618
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Current (Min),A,14.12
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Current (Max),A,14.25
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.12
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Current (Min),A,39.25
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Current (Max),A,39.38
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.38
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Current (Min),A,74.75
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Current (Max),A,74.75
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,74.75
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,9.0
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.75
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,106.19
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98474
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9922200000000001
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.03957
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,37.25
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,49.62
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.5
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,44.88
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,51.0
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.5
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.5
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.81
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.12
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9949600000000001
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9749399999999999
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98654
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,48.25
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,48.75
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,48.5
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.75
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,17.88
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.75
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,17.25
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,17.25
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.25
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.56
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.81
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.5
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9364
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9909100000000001
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9472
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,40.25
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,40.62
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.62
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,107.75
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,108.12
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,108.0
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,63.62
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,63.88
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,63.75
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (Min),V,244.19
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (Max),V,244.25
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (Min),V,244.69
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (Max),V,244.7
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (Min),V,244.08
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (Max),V,244.11
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,34.0
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,51.0
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,37.0
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,busbar,,L3 Current (Min),A,136.75
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,busbar,,L3 Current (Max),A,149.5
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,140.12
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,busbar,,L2 Current (Min),A,209.5
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,busbar,,L2 Current (Max),A,215.25
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,211.0
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,busbar,,L1 Current (Min),A,155.12
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,busbar,,L1 Current (Max),A,155.38
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,155.25
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.13
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
