Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.0
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.75
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97913
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98572
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95972
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Current (Min),A,27.5
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Current (Max),A,28.75
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.0
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Current (Min),A,52.5
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Current (Max),A,55.62
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,54.88
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Current (Min),A,43.0
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Current (Max),A,43.25
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,43.12
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,19.25
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.0
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,120.06
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.0
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9385399999999999
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9962799999999999
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.23189
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,32.38
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,32.5
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,77.75
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,77.88
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,77.88
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.88
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.06
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.38
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9840399999999999
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96316
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98398
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,27.0
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,27.12
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.12
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.88
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,18.12
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,17.5
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,17.75
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.62
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.44
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.44
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.81
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9441799999999999
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98993
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97308
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,40.88
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,41.38
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.12
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,110.0
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,110.62
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,110.12
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,73.75
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,74.25
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,74.12
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (Min),V,246.84
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (Max),V,246.86
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (Min),V,246.83
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (Max),V,246.91
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (Min),V,246.5
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (Max),V,246.53
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,64.0
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,busbar,,L3 Current (Min),A,124.5
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,busbar,,L3 Current (Max),A,125.38
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,124.88
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,busbar,,L2 Current (Min),A,258.25
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,busbar,,L2 Current (Max),A,260.62
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,260.12
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,busbar,,L1 Current (Min),A,134.5
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,busbar,,L1 Current (Max),A,134.75
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,134.62
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.56
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.44
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.37
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87146
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9908399999999999
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97778
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Current (Min),A,10.5
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Current (Max),A,11.5
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.88
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Current (Min),A,69.38
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Current (Max),A,69.38
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,69.38
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Current (Min),A,60.25
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Current (Max),A,60.62
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,60.38
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,12.44
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.44
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,99.94
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96786
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99075
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.044719999999999996
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,28.5
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,28.88
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.75
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,51.75
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,51.88
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.88
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.0
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.06
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.25
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99179
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9708600000000001
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9840700000000001
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,37.25
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,37.62
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.38
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,20.25
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,20.38
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.38
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,16.88
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,17.5
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.25
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.81
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.31
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.19
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9587399999999999
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99426
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97916
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,43.62
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,44.12
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.88
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,117.88
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,122.38
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,120.5
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,78.75
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,82.62
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,79.62
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (Min),V,244.77
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (Max),V,244.8
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (Min),V,244.66
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (Max),V,244.7
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (Min),V,244.17
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (Max),V,244.19
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,64.0
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,busbar,,L3 Current (Min),A,117.5
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,busbar,,L3 Current (Max),A,118.38
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,117.88
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,busbar,,L2 Current (Min),A,258.62
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,busbar,,L2 Current (Max),A,263.25
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,261.25
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,busbar,,L1 Current (Min),A,156.62
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,busbar,,L1 Current (Max),A,160.12
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,157.25
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 16:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.94
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.13
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.0
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9295
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98334
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98444
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Current (Min),A,14.38
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Current (Max),A,17.0
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.62
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Current (Min),A,51.62
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Current (Max),A,51.75
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,51.62
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Current (Min),A,59.75
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Current (Max),A,60.12
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,60.0
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.12
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.44
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-89.87
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9964299999999999
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97705
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.10697999999999999
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,86.62
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,86.75
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,86.62
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,33.5
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,33.62
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.13
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.81
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.13
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98044
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9899
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98401
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,31.12
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,31.12
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.12
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,26.88
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,27.0
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.88
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,27.88
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,27.88
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.88
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.63
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.06
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.38
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9416200000000001
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98892
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98798
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,41.38
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,42.75
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.0
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,110.88
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,111.25
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,111.0
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,106.38
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,106.5
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,106.38
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (Min),V,242.78
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (Max),V,242.8
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (Min),V,242.83
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (Max),V,242.84
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (Min),V,241.98
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (Max),V,242.03
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,53.0
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,46.0
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,busbar,,L3 Current (Min),A,171.75
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,busbar,,L3 Current (Max),A,173.12
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,172.5
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,busbar,,L2 Current (Min),A,222.62
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,busbar,,L2 Current (Max),A,222.88
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,222.75
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,busbar,,L1 Current (Min),A,193.5
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,busbar,,L1 Current (Max),A,193.5
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,193.5
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.0
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.63
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.12
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93048
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9752200000000001
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98267
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Current (Min),A,14.12
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Current (Max),A,17.12
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.38
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Current (Min),A,46.75
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Current (Max),A,47.0
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,46.88
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Current (Min),A,54.5
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Current (Max),A,54.75
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,54.62
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,9.0
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.81
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,21.31
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9853799999999999
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9720799999999999
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.06563
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,53.25
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,53.62
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,53.38
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,28.62
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,28.88
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.75
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.5
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.06
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.69
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98346
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98941
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9875799999999999
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,32.75
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,33.0
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.88
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,28.25
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,28.5
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.38
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,27.25
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,27.38
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.38
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.5
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.44
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.13
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9576100000000001
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9785200000000001
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94525
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,55.0
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,55.25
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,55.12
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,80.12
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,80.38
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,80.38
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,51.88
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,56.88
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.88
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (Min),V,243.42
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (Max),V,243.47
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
