Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (Min),V,243.98
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (Max),V,244.0
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (Min),V,242.84
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (Max),V,242.89
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,37.0
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,busbar,,L3 Current (Min),A,152.62
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,busbar,,L3 Current (Max),A,155.38
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,153.75
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,busbar,,L2 Current (Min),A,183.5
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,busbar,,L2 Current (Max),A,183.62
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,183.5
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,busbar,,L1 Current (Min),A,132.38
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,busbar,,L1 Current (Max),A,137.5
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,busbar,,L1 Current (RMS),A,134.5
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.75
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.19
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.81
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86334
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9935
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98614
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Current (Min),A,11.62
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Current (Max),A,11.75
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.62
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Current (Min),A,72.0
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Current (Max),A,73.25
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,72.38
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Current (Min),A,63.12
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Current (Max),A,63.62
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,63.38
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,8.56
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.69
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.31
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98459
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9707
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11852
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,40.0
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,40.38
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.12
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,30.5
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,35.25
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.12
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.69
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.62
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.63
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98111
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9908799999999999
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9880700000000001
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,33.0
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,33.0
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,24.75
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,25.12
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,26.88
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,27.0
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.94
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.44
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.69
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9646600000000001
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98383
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9479700000000001
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,42.5
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,42.75
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.5
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,85.62
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,85.88
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,85.75
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,57.0
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,57.25
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,57.25
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (Min),V,244.09
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (Max),V,244.2
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (Min),V,244.31
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (Max),V,244.39
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (Min),V,243.42
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (Max),V,243.48
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,busbar,,L3 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,busbar,,L2 Active Power,kW,52.0
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,busbar,,L1 Active Power,kW,35.0
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,busbar,,L3 Current (Min),A,124.38
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,busbar,,L3 Current (Max),A,124.88
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,busbar,,L3 Current (RMS),A,124.62
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,busbar,,L2 Current (Min),A,212.62
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,busbar,,L2 Current (Max),A,218.62
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,busbar,,L2 Current (RMS),A,214.75
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,busbar,,L1 Current (Min),A,146.12
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,busbar,,L1 Current (Max),A,146.25
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,busbar,,L1 Current (RMS),A,146.12
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.0
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.94
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.13
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.80883
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9935299999999999
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97925
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Current (Min),A,10.5
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Current (Max),A,10.62
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Current (Min),A,66.38
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Current (Max),A,66.5
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,66.5
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Current (Min),A,47.12
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Current (Max),A,47.25
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,47.12
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,12.0
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.94
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,114.12
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9733299999999999
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9928299999999999
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.05061
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,41.5
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,41.88
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.75
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,58.12
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,58.25
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,58.25
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.12
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.5
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.25
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99426
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9924299999999999
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9840399999999999
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,57.0
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,57.12
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,57.0
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,23.88
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,24.25
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,27.25
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,27.38
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.25
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.06
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.38
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.13
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98474
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9774200000000001
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98349
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,68.0
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,68.75
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,68.38
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,84.88
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,85.12
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,85.0
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,89.0
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,91.12
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,89.5
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (Min),V,244.23
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (Max),V,244.27
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (Min),V,244.34
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (Max),V,244.39
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (Min),V,243.83
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (Max),V,243.88
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,busbar,,L3 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,busbar,,L2 Active Power,kW,56.0
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,busbar,,L1 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,busbar,,L3 Current (Min),A,174.12
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,busbar,,L3 Current (Max),A,174.62
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,busbar,,L3 Current (RMS),A,174.5
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,busbar,,L2 Current (Min),A,233.38
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,busbar,,L2 Current (Max),A,233.38
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,busbar,,L2 Current (RMS),A,233.38
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,busbar,,L1 Current (Min),A,162.5
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,busbar,,L1 Current (Max),A,164.62
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,busbar,,L1 Current (RMS),A,163.0
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.37
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.12
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.13
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9564799999999999
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9882200000000001
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97565
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Current (Min),A,21.12
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Current (Max),A,23.75
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Current (Min),A,54.12
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Current (Max),A,54.62
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,54.5
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Current (Min),A,46.12
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Current (Max),A,46.25
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,46.12
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,14.25
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.63
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,33.81
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9646600000000001
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9797100000000001
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.08623
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,34.75
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,35.12
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,39.62
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,39.88
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.75
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.12
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.56
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.5
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98819
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9930100000000001
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9895
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,38.25
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,39.0
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,25.62
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,26.12
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.88
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,17.75
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,17.88
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.75
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.5
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.69
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.0
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94116
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98788
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97275
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,36.88
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,37.12
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,99.0
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,100.25
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,99.5
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,77.38
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,79.75
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,78.12
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (Min),V,244.94
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (Max),V,245.0
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (Min),V,244.98
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (Max),V,245.03
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (Min),V,244.44
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (Max),V,244.47
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,busbar,,L3 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,busbar,,L2 Active Power,kW,53.0
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,busbar,,L1 Active Power,kW,34.0
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,busbar,,L3 Current (Min),A,128.5
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,busbar,,L3 Current (Max),A,131.12
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,busbar,,L3 Current (RMS),A,129.38
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,busbar,,L2 Current (Min),A,219.0
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,busbar,,L2 Current (Max),A,220.12
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,busbar,,L2 Current (RMS),A,219.38
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,busbar,,L1 Current (Min),A,141.25
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,busbar,,L1 Current (Max),A,143.75
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,busbar,,L1 Current (RMS),A,142.0
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.81
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.19
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.19
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90079
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99121
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98761
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Current (Min),A,11.88
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Current (Max),A,14.62
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.38
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Current (Min),A,69.12
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Current (Max),A,69.38
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,69.25
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Current (Min),A,64.88
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Current (Max),A,65.25
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,65.0
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,12.37
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.5
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.5
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97205
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9696
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.01637
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,41.25
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,41.62
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.38
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,31.0
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,31.25
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.12
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.44
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.0
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.44
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99493
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99445
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98862
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,47.12
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,47.62
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,47.5
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,26.5
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,26.88
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.75
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,18.62
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,19.0
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.62
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.87
