Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.56
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.75
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9545
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99185
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95926
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,50.38
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,50.62
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,50.38
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,124.75
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,125.12
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,125.0
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,64.12
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,64.75
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,64.62
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (Min),V,245.17
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (Max),V,245.2
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (Min),V,245.33
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (Max),V,245.36
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (Min),V,244.89
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (Max),V,244.92
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,busbar,,L3 Active Power,kW,36.0
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,busbar,,L2 Active Power,kW,61.0
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,busbar,,L1 Active Power,kW,35.0
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,busbar,,L3 Current (Min),A,147.38
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,busbar,,L3 Current (Max),A,150.12
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,busbar,,L3 Current (RMS),A,148.0
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,busbar,,L2 Current (Min),A,251.38
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,busbar,,L2 Current (Max),A,251.75
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,busbar,,L2 Current (RMS),A,251.62
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,busbar,,L1 Current (Min),A,147.38
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,busbar,,L1 Current (Max),A,148.0
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,busbar,,L1 Current (RMS),A,147.75
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 15:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.25
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.56
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.75
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.81772
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98111
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9620700000000001
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Current (Min),A,9.5
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Current (Max),A,9.88
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.75
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Current (Min),A,43.62
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Current (Max),A,43.75
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,43.62
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Current (Min),A,38.25
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Current (Max),A,38.38
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.25
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.81
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.88
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,87.31
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98846
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9812299999999999
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.05736
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,47.75
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,48.0
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.88
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,34.0
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,34.25
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.12
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.12
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.31
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.88
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99329
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98926
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98459
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,45.12
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,45.62
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.38
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,25.62
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,25.88
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.75
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,25.12
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,25.25
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.12
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.25
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.94
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.5
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9778100000000001
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98355
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9751299999999999
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,53.75
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,54.0
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,53.88
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,82.88
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,83.25
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,83.0
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,75.5
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,75.88
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,75.62
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (Min),V,244.34
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (Max),V,244.41
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (Min),V,244.86
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (Max),V,244.89
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (Min),V,244.41
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (Max),V,244.44
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,37.0
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,45.0
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,33.0
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,busbar,,L3 Current (Min),A,153.5
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,busbar,,L3 Current (Max),A,154.5
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,busbar,,L3 Current (RMS),A,154.0
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,busbar,,L2 Current (Min),A,185.88
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,busbar,,L2 Current (Max),A,186.12
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,busbar,,L2 Current (RMS),A,186.12
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,busbar,,L1 Current (Min),A,138.38
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,busbar,,L1 Current (Max),A,139.0
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,busbar,,L1 Current (RMS),A,138.62
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.06
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.44
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.5
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9720799999999999
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97546
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9646600000000001
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Current (Min),A,18.12
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Current (Max),A,19.5
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Current (Min),A,45.62
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Current (Max),A,45.75
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,45.62
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Current (Min),A,42.38
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Current (Max),A,42.75
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,42.5
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,11.87
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.19
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,117.12
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97391
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99429
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.27892
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,41.62
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,41.88
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.75
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,62.25
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,62.38
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,62.38
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.06
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.38
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.0
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9946299999999999
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98935
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99216
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,46.88
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,47.0
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.0
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,24.5
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,24.75
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.62
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,24.0
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,24.38
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.12
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.44
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.62
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.56
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9698200000000001
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98892
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9576399999999999
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,47.88
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,48.0
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,47.88
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,102.62
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,103.0
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,102.88
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,60.88
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,63.0
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,62.0
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (Min),V,244.38
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (Max),V,244.48
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (Min),V,244.64
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (Max),V,244.73
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (Min),V,244.38
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (Max),V,244.39
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,37.0
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,57.0
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,busbar,,L3 Current (Min),A,152.25
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,busbar,,L3 Current (Max),A,153.88
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,152.88
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,busbar,,L2 Current (Min),A,234.5
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,busbar,,L2 Current (Max),A,235.25
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,234.88
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,busbar,,L1 Current (Min),A,127.5
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,busbar,,L1 Current (Max),A,129.12
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,128.38
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,4.25
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.62
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.93
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97845
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99326
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97095
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Current (Min),A,21.25
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Current (Max),A,22.25
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Current (Min),A,53.38
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Current (Max),A,60.0
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,58.12
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Current (Min),A,45.12
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Current (Max),A,45.25
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,45.12
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,13.06
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.88
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,82.63
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9678
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98575
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.00179
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,30.38
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,30.75
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,42.75
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,43.0
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.88
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.25
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.31
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.75
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99225
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98862
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9913299999999999
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,41.88
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,44.62
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.88
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,24.88
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,25.12
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,21.75
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,21.88
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.75
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.37
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.0
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.31
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94794
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9908399999999999
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95654
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,35.75
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,36.25
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,116.88
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,117.0
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,117.0
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,61.38
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,62.38
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,61.75
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (Min),V,245.11
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (Max),V,245.14
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (Min),V,245.33
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (Max),V,245.41
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (Min),V,245.34
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (Max),V,245.36
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,59.0
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,busbar,,L3 Current (Min),A,127.62
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,busbar,,L3 Current (Max),A,130.75
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,129.0
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,busbar,,L2 Current (Min),A,237.75
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,busbar,,L2 Current (Max),A,244.38
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,242.62
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,busbar,,L1 Current (Min),A,128.25
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,busbar,,L1 Current (Max),A,128.88
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,128.38
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,12.44
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.62
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.44
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90048
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99554
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92889
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Current (Min),A,10.12
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Current (Max),A,10.38
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.25
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Current (Min),A,75.12
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Current (Max),A,75.5
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,75.38
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Current (Min),A,30.62
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Current (Max),A,31.0
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.88
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,10.56
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.25
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,90.38
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9751299999999999
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9855299999999999
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09944
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,28.12
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,28.5
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.38
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,42.0
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,42.25
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.12
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.5
