Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.88
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.5
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9950899999999999
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9915200000000001
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9915200000000001
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,55.88
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,61.12
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,58.5
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,25.62
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,25.88
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.62
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,29.5
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,30.12
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.31
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.44
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.25
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91791
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97226
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9779700000000001
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,32.0
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,32.25
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.12
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,70.25
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,71.0
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,70.5
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,78.5
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,78.88
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,78.62
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (Min),V,244.83
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (Max),V,244.89
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (Min),V,244.95
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (Max),V,245.05
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (Min),V,244.5
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (Max),V,244.58
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,52.0
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,33.0
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,busbar,,L3 Current (Min),A,123.12
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,busbar,,L3 Current (Max),A,128.5
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,126.0
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,busbar,,L2 Current (Min),A,212.88
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,busbar,,L2 Current (Max),A,213.75
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,213.12
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,busbar,,L1 Current (Min),A,137.75
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,busbar,,L1 Current (Max),A,138.38
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,138.25
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.19
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.5
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.25
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9606899999999999
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9940200000000001
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93466
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Current (Min),A,17.25
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Current (Max),A,18.0
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.62
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Current (Min),A,73.75
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Current (Max),A,76.5
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,75.12
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Current (Min),A,34.25
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Current (Max),A,34.25
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.25
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.56
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.75
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.88
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98926
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98196
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.13990999999999998
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,39.62
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,39.88
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.75
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,38.0
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,38.25
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.12
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.44
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.06
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.63
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99518
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99167
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98688
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,51.0
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,51.25
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,51.12
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,27.38
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,27.62
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,36.25
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,36.75
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.5
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.06
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.12
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.56
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95163
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98114
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98669
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,38.25
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,39.5
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.88
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,79.12
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,79.88
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,79.5
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,76.38
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,76.5
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,76.38
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (Min),V,244.69
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (Max),V,244.75
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (Min),V,244.61
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (Max),V,244.61
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (Min),V,244.12
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (Max),V,244.14
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,35.0
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,53.0
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,35.0
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,busbar,,L3 Current (Min),A,145.12
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,busbar,,L3 Current (Max),A,145.62
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,145.38
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,busbar,,L2 Current (Min),A,218.12
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,busbar,,L2 Current (Max),A,221.75
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,219.88
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,busbar,,L1 Current (Min),A,145.5
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,busbar,,L1 Current (Max),A,145.88
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,145.75
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.19
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.31
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.5
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93115
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98349
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92471
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Current (Min),A,11.38
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Current (Max),A,11.75
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.62
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Current (Min),A,41.62
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Current (Max),A,42.0
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,41.88
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Current (Min),A,35.5
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Current (Max),A,35.62
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.62
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,8.31
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.82
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,164.18
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9858399999999999
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9856
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.01659
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,43.88
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,44.12
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,37.5
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,37.62
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.5
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.25
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.31
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.31
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99377
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99213
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99405
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,47.12
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,48.0
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,47.62
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,30.62
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,31.0
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.75
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,42.38
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,42.75
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.5
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.69
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.5
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.44
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9717399999999999
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9853200000000001
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98785
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,53.12
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,54.62
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,54.25
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,99.38
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,108.0
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,101.25
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,89.75
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,91.62
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,90.5
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (Min),V,245.11
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (Max),V,245.19
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (Min),V,245.56
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (Max),V,245.73
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (Min),V,244.69
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (Max),V,244.7
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,51.0
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,busbar,,L3 Current (Min),A,154.75
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,busbar,,L3 Current (Max),A,156.0
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,155.5
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,busbar,,L2 Current (Min),A,208.75
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,busbar,,L2 Current (Max),A,217.88
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,211.12
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,busbar,,L1 Current (Min),A,165.88
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,busbar,,L1 Current (Max),A,167.75
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,166.62
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 14:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.63
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.0
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.13
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96698
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98865
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9545299999999999
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Current (Min),A,18.5
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Current (Max),A,19.0
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.75
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Current (Min),A,53.75
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Current (Max),A,54.5
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,54.12
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Current (Min),A,44.75
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Current (Max),A,44.75
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,44.75
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,10.37
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.06
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,89.19
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9778399999999999
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97946
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.0146
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,35.38
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,35.75
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.5
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,36.0
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,36.25
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.12
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.56
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.0
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.81
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99426
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99139
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9846799999999999
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,50.12
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,57.12
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,53.62
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,28.75
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,29.0
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.88
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,25.38
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,25.62
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.94
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.82
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.12
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9399700000000001
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9779700000000001
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,36.88
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,37.12
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,80.38
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,81.0
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,80.62
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,54.38
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,54.62
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,54.5
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (Min),V,245.36
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (Max),V,245.36
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (Min),V,245.73
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (Max),V,245.77
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (Min),V,244.95
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (Max),V,245.03
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,35.0
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,busbar,,L3 Current (Min),A,138.75
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,busbar,,L3 Current (Max),A,145.62
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,142.25
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,busbar,,L2 Current (Min),A,198.88
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,busbar,,L2 Current (Max),A,199.62
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,199.25
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,busbar,,L1 Current (Min),A,123.5
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,busbar,,L1 Current (Max),A,123.5
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,123.5
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.5
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.56
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.87
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97073
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9921
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95114
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Current (Min),A,20.88
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Current (Max),A,22.75
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.75
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Current (Min),A,50.0
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Current (Max),A,50.12
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,50.12
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Current (Min),A,40.38
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Current (Max),A,40.5
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,40.38
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,12.69
