Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.12
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,70.81
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9649
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98834
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.04778
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,26.25
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,26.5
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.38
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,45.0
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,45.25
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.12
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.62
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.75
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.25
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9946
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98016
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98364
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,52.38
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,53.25
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,52.88
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,33.88
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,34.0
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,25.0
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,25.38
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.12
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.63
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.88
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.31
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97485
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9946299999999999
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9888600000000001
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,48.25
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,48.62
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,48.38
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,121.75
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,122.0
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,121.88
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,108.75
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,109.0
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,108.88
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (Min),V,244.5
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (Max),V,244.58
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (Min),V,244.91
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (Max),V,244.98
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (Min),V,244.36
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (Max),V,244.41
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,36.0
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,61.0
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,busbar,,L3 Current (Min),A,145.88
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,busbar,,L3 Current (Max),A,148.88
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,147.12
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,busbar,,L2 Current (Min),A,250.38
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,busbar,,L2 Current (Max),A,250.62
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,250.5
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,busbar,,L1 Current (Min),A,173.12
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,busbar,,L1 Current (Max),A,173.38
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,173.25
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.25
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.06
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.5
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91485
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98749
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9837899999999999
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Current (Min),A,11.25
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Current (Max),A,11.75
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Current (Min),A,44.0
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Current (Max),A,48.75
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,46.0
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Current (Min),A,72.38
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Current (Max),A,72.88
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,72.62
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,17.56
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.69
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,94.81
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9455600000000001
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9847100000000001
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.11473
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,30.0
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,30.25
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.12
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,37.88
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,38.12
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.12
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.0
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.5
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9951200000000001
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9907799999999999
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9853200000000001
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,52.38
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,52.5
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,52.5
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,26.0
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,26.12
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.12
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,24.0
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,24.0
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.19
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.94
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.56
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95395
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98282
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9845
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,40.75
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,40.88
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.75
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,97.0
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,97.25
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,97.12
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,104.0
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,104.25
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,104.25
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (Min),V,244.59
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (Max),V,244.66
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (Min),V,245.08
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (Max),V,245.08
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (Min),V,244.05
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (Max),V,244.11
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,50.0
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,busbar,,L3 Current (Min),A,131.12
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,busbar,,L3 Current (Max),A,131.88
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,131.5
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,busbar,,L2 Current (Min),A,204.75
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,busbar,,L2 Current (Max),A,209.75
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,206.75
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,busbar,,L1 Current (Min),A,199.75
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,busbar,,L1 Current (Max),A,200.5
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,200.12
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.56
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.06
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.69
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9696299999999999
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99445
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9794299999999999
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Current (Min),A,20.5
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Current (Max),A,21.0
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.75
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Current (Min),A,70.0
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Current (Max),A,70.25
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,70.12
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Current (Min),A,68.5
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Current (Max),A,68.5
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,68.5
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.62
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.12
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-134.69
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99539
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9887100000000001
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.04274
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,74.0
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,74.12
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,74.12
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,44.5
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,44.75
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.62
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.94
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.19
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.19
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99655
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99213
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9875799999999999
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,62.5
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,62.62
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,62.5
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,40.5
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,40.62
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.62
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,23.88
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,24.12
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.12
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.12
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.44
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9848299999999999
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9910899999999999
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9924
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,69.75
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,69.88
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,69.75
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,119.88
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,120.12
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,120.0
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,114.5
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,114.62
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,114.5
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (Min),V,243.83
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (Max),V,243.84
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (Min),V,243.84
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (Max),V,243.86
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (Min),V,243.42
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (Max),V,243.44
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,55.0
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,67.0
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,50.0
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,busbar,,L3 Current (Min),A,225.38
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,busbar,,L3 Current (Max),A,226.0
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,busbar,,L3 Current (RMS),A,225.75
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,busbar,,L2 Current (Min),A,275.0
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,busbar,,L2 Current (Max),A,275.12
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,busbar,,L2 Current (RMS),A,275.12
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,busbar,,L1 Current (Min),A,206.38
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,busbar,,L1 Current (Max),A,206.62
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,busbar,,L1 Current (RMS),A,206.5
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.19
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.38
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.0
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90274
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9945700000000001
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97415
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Current (Min),A,12.88
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Current (Max),A,13.12
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Current (Min),A,80.62
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Current (Max),A,80.75
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,80.62
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Current (Min),A,42.0
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Current (Max),A,42.12
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.0
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.19
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.81
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,94.44
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99026
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9933200000000001
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.1545
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,62.38
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,62.62
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,62.5
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,67.5
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,67.5
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,67.5
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.25
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.69
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.93
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99777
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99564
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98398
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,71.88
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,71.88
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,71.88
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,37.88
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,38.0
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,23.38
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,23.62
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.56
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.12
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.93
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98611
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98972
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9781799999999999
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,64.62
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,64.88
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,64.75
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,112.12
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,112.12
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,112.12
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,83.5
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,83.62
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,83.5
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (Min),V,243.98
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (Max),V,244.0
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (Min),V,244.39
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (Max),V,244.41
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (Min),V,243.86
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (Max),V,243.86
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,51.0
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,72.0
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,36.0
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,busbar,,L3 Current (Min),A,209.88
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,busbar,,L3 Current (Max),A,210.12
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,busbar,,L3 Current (RMS),A,210.0
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,busbar,,L2 Current (Min),A,297.88
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,busbar,,L2 Current (Max),A,298.25
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,busbar,,L2 Current (RMS),A,298.12
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,busbar,,L1 Current (Min),A,148.25
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,busbar,,L1 Current (Max),A,148.38
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,busbar,,L1 Current (RMS),A,148.25
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
