Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.25
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.88
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.12
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98685
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99051
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9822700000000001
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Current (Min),A,31.75
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Current (Max),A,32.12
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.0
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Current (Min),A,59.88
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Current (Max),A,59.88
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,59.88
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Current (Min),A,47.38
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Current (Max),A,47.38
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,47.38
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,14.5
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.32
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,70.81
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96231
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9906
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09867999999999999
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,28.62
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,28.75
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.62
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,53.88
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,54.12
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,54.0
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.62
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.38
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.25
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99423
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99887
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9922799999999999
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,62.0
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,65.38
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,63.62
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,72.25
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,72.25
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,72.25
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,39.5
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,39.5
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.5
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.81
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.88
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.31
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9599
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9795799999999999
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98688
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,46.75
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,46.75
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.75
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,87.38
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,87.62
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,87.5
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,106.25
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,106.38
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,106.25
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (Min),V,246.34
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (Max),V,246.39
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (Min),V,246.45
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (Max),V,246.5
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (Min),V,245.58
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (Max),V,245.59
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,67.0
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,busbar,,L3 Current (Min),A,166.75
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,busbar,,L3 Current (Max),A,170.12
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,busbar,,L3 Current (RMS),A,168.5
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,busbar,,L2 Current (Min),A,273.0
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,busbar,,L2 Current (Max),A,273.0
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,busbar,,L2 Current (RMS),A,273.0
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,busbar,,L1 Current (Min),A,192.25
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,busbar,,L1 Current (Max),A,192.5
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,busbar,,L1 Current (RMS),A,192.38
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 13:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.5
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.56
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.44
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8583
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9923700000000001
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98157
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Current (Min),A,9.75
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Current (Max),A,10.38
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.25
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Current (Min),A,65.25
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Current (Max),A,65.62
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,65.38
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Current (Min),A,44.5
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Current (Max),A,44.75
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,44.62
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,17.56
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.44
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,38.63
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94763
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97421
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.21491999999999997
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,31.25
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,31.62
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,36.75
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,37.0
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.0
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.06
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.5
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.87
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99319
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99472
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95401
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,44.25
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,44.38
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.38
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,37.62
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,38.25
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,31.5
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,31.88
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.62
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.25
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.75
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93976
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9875799999999999
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9823299999999999
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,37.62
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,38.25
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.12
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,102.88
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,103.0
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,103.0
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,89.62
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,89.88
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,89.75
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (Min),V,245.73
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (Max),V,245.75
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (Min),V,245.91
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (Max),V,245.92
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (Min),V,244.95
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (Max),V,245.0
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,59.0
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,busbar,,L3 Current (Min),A,119.12
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,busbar,,L3 Current (Max),A,120.25
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,119.88
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,busbar,,L2 Current (Min),A,242.62
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,busbar,,L2 Current (Max),A,242.88
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,242.75
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,busbar,,L1 Current (Min),A,163.75
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,busbar,,L1 Current (Max),A,164.38
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,163.88
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.69
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.5
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.25
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8770399999999999
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99197
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98355
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Current (Min),A,9.62
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Current (Max),A,9.62
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.62
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Current (Min),A,58.88
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Current (Max),A,58.88
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,58.88
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Current (Min),A,40.38
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Current (Max),A,40.38
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,40.38
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,8.43
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.12
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,100.12
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9848
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9932200000000001
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.10161
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,42.12
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,42.25
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.25
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,65.75
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,65.88
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,65.75
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.06
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.38
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.69
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9968299999999999
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99725
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9507700000000001
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,53.88
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,62.25
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,58.0
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,50.75
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,50.75
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,50.75
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,30.88
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,31.0
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.88
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.37
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.19
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.0
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9708600000000001
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9728700000000001
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9718600000000001
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,52.88
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,53.0
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,53.0
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,75.38
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,75.5
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,75.38
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,72.62
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,72.75
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,72.75
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (Min),V,245.66
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (Max),V,245.73
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (Min),V,245.69
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (Max),V,245.73
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (Min),V,244.92
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (Max),V,244.92
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,61.0
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,34.0
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,busbar,,L3 Current (Min),A,156.38
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,busbar,,L3 Current (Max),A,164.62
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,160.5
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,busbar,,L2 Current (Min),A,250.12
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,busbar,,L2 Current (Max),A,250.12
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,250.12
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,busbar,,L1 Current (Min),A,141.5
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,busbar,,L1 Current (Max),A,141.75
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,141.62
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.63
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.5
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.62
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8414
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9853799999999999
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9953299999999999
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Current (Min),A,8.25
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Current (Max),A,10.25
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.25
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Current (Min),A,50.0
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Current (Max),A,50.0
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,50.0
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Current (Min),A,106.75
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Current (Max),A,106.88
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,106.75
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.75
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.62
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,72.19
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9922200000000001
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99545
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.03145
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,49.75
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,49.88
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.75
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,47.62
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,47.75
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.62
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.88
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.0
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.69
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98813
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9952700000000001
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95554
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,51.12
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,51.38
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,51.25
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,36.12
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,36.12
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.12
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,31.12
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,31.38
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.25
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.93
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.19
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.44
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9743299999999999
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9882799999999999
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9768700000000001
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,58.62
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,58.88
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,58.75
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,110.5
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,110.62
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,110.5
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,87.0
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,87.25
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,87.12
