Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (Min),V,246.03
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (Max),V,246.06
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (Min),V,245.97
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (Max),V,245.98
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (Min),V,245.23
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (Max),V,245.25
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,60.0
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,54.0
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,busbar,,L3 Current (Min),A,165.5
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,busbar,,L3 Current (Max),A,167.25
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,166.38
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,busbar,,L2 Current (Min),A,244.0
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,busbar,,L2 Current (Max),A,244.12
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,244.0
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,busbar,,L1 Current (Min),A,222.88
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,busbar,,L1 Current (Max),A,223.0
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,222.88
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.94
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.81
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.62
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98215
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9899
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9953
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Current (Min),A,33.25
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Current (Max),A,33.25
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.25
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Current (Min),A,49.5
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Current (Max),A,49.62
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,49.5
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Current (Min),A,79.75
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Current (Max),A,80.62
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,80.38
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,9.69
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.25
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.31
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98206
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9939
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.01973
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,39.38
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,40.12
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.62
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,41.5
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,41.5
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.5
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.94
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.0
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.56
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99069
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99561
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9558700000000001
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,49.12
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,49.5
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,49.25
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,36.5
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,36.88
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.75
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,32.12
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,32.25
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.25
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.37
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.06
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.13
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9555
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9793700000000001
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95816
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,43.12
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,43.38
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.25
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,82.12
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,89.62
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,84.88
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,59.38
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,59.5
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,59.38
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (Min),V,245.81
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (Max),V,245.83
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (Min),V,246.0
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (Max),V,246.06
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (Min),V,244.94
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (Max),V,244.94
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,52.0
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,busbar,,L3 Current (Min),A,162.75
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,busbar,,L3 Current (Max),A,163.5
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,163.25
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,busbar,,L2 Current (Min),A,209.62
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,busbar,,L2 Current (Max),A,216.88
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,212.25
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,busbar,,L1 Current (Min),A,168.5
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,busbar,,L1 Current (Max),A,169.38
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,169.12
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.81
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.25
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.81
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9671299999999999
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99261
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97552
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Current (Min),A,25.88
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Current (Max),A,26.75
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.25
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Current (Min),A,55.25
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Current (Max),A,55.5
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,55.38
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Current (Min),A,42.75
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Current (Max),A,43.62
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,43.25
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,10.37
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.31
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,30.69
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9745799999999999
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98944
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.16335
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,30.25
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,30.5
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.38
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,31.38
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,31.62
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.62
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.56
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.56
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9885299999999999
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9972200000000001
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95657
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,35.5
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,35.62
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.5
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,41.62
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,42.0
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.88
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,31.88
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,32.0
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.69
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.44
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.31
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9132399999999999
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98251
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96078
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,34.62
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,35.38
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,90.25
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,90.75
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,90.5
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,59.38
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,59.62
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,59.5
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (Min),V,245.61
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (Max),V,245.72
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (Min),V,245.28
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (Max),V,245.38
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (Min),V,244.72
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (Max),V,244.8
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,53.0
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,busbar,,L3 Current (Min),A,123.62
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,busbar,,L3 Current (Max),A,124.62
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,123.88
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,busbar,,L2 Current (Min),A,218.88
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,busbar,,L2 Current (Max),A,219.0
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,218.88
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,busbar,,L1 Current (Min),A,131.75
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,busbar,,L1 Current (Max),A,132.25
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,132.0
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.25
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.75
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.5
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99408
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9893799999999999
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9686600000000001
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Current (Min),A,47.38
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Current (Max),A,54.25
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,51.5
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Current (Min),A,59.0
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Current (Max),A,59.38
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,59.25
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Current (Min),A,42.75
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Current (Max),A,43.0
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,42.88
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,12.25
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.88
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,100.0
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97125
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99756
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.11818
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,31.5
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,31.88
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.75
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,58.12
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,58.38
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,58.25
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.88
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.19
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.13
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98746
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9953
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96152
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,34.25
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,35.12
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.62
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,43.12
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,43.62
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.5
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,30.25
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,30.62
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.25
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.88
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.25
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.06
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97867
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98862
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9808
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,63.88
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,64.38
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,64.25
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,104.12
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,104.88
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,104.38
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,93.0
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,93.38
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,93.25
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (Min),V,245.47
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (Max),V,245.48
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (Min),V,245.64
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (Max),V,245.67
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (Min),V,244.98
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (Max),V,245.0
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,65.0
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,busbar,,L3 Current (Min),A,176.38
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,busbar,,L3 Current (Max),A,183.12
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,180.25
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,busbar,,L2 Current (Min),A,264.75
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,busbar,,L2 Current (Max),A,265.0
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,264.88
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,busbar,,L1 Current (Min),A,164.0
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,busbar,,L1 Current (Max),A,164.25
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,164.12
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 12:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.37
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.19
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.75
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98682
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99545
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9740000000000001
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Current (Min),A,40.0
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Current (Max),A,40.38
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,40.25
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Current (Min),A,64.38
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Current (Max),A,64.5
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,64.38
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Current (Min),A,52.0
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Current (Max),A,52.25
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,52.12
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,9.69
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.12
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,107.19
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9809899999999999
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9978
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.16355999999999998
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,39.12
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,39.25
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.12
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,59.25
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,59.25
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,59.25
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.0
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.0
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.44
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98859
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99493
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94739
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,47.12
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,47.62
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,47.38
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,40.75
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,40.88
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.88
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,29.62
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,29.88
