Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.75
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.62
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.06
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9787
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98465
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9612700000000001
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,70.25
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,73.0
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,71.62
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,85.25
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,85.5
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,85.38
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,58.25
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,58.38
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,58.25
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (Min),V,245.22
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (Max),V,245.22
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (Min),V,245.66
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (Max),V,245.69
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (Min),V,245.3
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (Max),V,245.31
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,61.0
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,33.0
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,busbar,,L3 Current (Min),A,194.5
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,busbar,,L3 Current (Max),A,198.0
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,196.25
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,busbar,,L2 Current (Min),A,249.25
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,busbar,,L2 Current (Max),A,249.5
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,249.38
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,busbar,,L1 Current (Min),A,137.0
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,busbar,,L1 Current (Max),A,137.25
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,137.12
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.75
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.5
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.62
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9809899999999999
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9935
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98587
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Current (Min),A,37.25
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Current (Max),A,38.62
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,38.12
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Current (Min),A,66.88
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Current (Max),A,67.25
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,67.12
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Current (Min),A,55.88
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Current (Max),A,56.25
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,56.12
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,11.94
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.94
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,77.69
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9733299999999999
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9960899999999999
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.0316
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,38.88
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,39.12
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,48.0
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,48.25
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,48.12
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.69
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.31
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.25
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9972200000000001
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9884299999999999
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96701
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,74.75
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,75.0
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,74.88
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,29.88
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,30.12
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,37.62
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,38.12
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.88
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.44
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.19
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.31
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9633200000000001
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99319
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9002399999999999
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,54.5
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,54.75
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,54.75
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,132.5
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,132.62
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,132.62
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,44.5
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,44.62
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.62
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (Min),V,245.36
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (Max),V,245.42
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (Min),V,245.61
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (Max),V,245.67
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (Min),V,245.47
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (Max),V,245.61
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,50.0
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,68.0
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,busbar,,L3 Current (Min),A,203.38
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,busbar,,L3 Current (Max),A,204.62
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,204.0
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,busbar,,L2 Current (Min),A,277.25
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,busbar,,L2 Current (Max),A,277.75
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,277.5
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,busbar,,L1 Current (Min),A,134.25
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,busbar,,L1 Current (Max),A,134.75
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,134.5
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.93
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.12
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.25
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96783
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99231
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9939899999999999
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Current (Min),A,22.25
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Current (Max),A,22.25
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.25
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Current (Min),A,65.88
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Current (Max),A,66.12
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,66.0
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Current (Min),A,77.62
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Current (Max),A,78.12
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,77.88
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,12.63
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.0
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,115.06
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9638399999999999
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99725
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.059829999999999994
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,26.5
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,26.75
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.62
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,53.25
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,53.88
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,53.75
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.75
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.75
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.87
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.996
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99356
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96796
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,66.25
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,66.75
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,66.38
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,30.25
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,30.5
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.38
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,19.75
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,19.88
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.88
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.63
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.5
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.56
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95175
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97705
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96872
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,47.62
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,48.12
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.88
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,77.62
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,79.25
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,78.5
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,67.75
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,73.0
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,71.88
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (Min),V,245.2
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (Max),V,245.28
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (Min),V,244.88
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (Max),V,244.92
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (Min),V,244.17
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (Max),V,244.2
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,55.0
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,busbar,,L3 Current (Min),A,160.12
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,busbar,,L3 Current (Max),A,160.62
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,160.25
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,busbar,,L2 Current (Min),A,227.25
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,busbar,,L2 Current (Max),A,229.0
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,228.0
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,busbar,,L1 Current (Min),A,164.12
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,busbar,,L1 Current (Max),A,169.5
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,168.38
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.19
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.56
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.19
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9939600000000001
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99493
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98645
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Current (Min),A,47.0
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Current (Max),A,48.38
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,47.25
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Current (Min),A,66.75
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Current (Max),A,66.88
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,66.88
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Current (Min),A,50.75
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Current (Max),A,50.88
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,50.75
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,12.37
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.12
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,97.62
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97159
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9965799999999999
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.10555
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,36.88
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,37.25
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,47.25
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,47.5
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.38
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.88
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.31
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.94
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9919399999999999
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9904200000000001
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96747
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,56.62
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,56.88
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.75
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,25.75
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,26.0
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.88
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,20.25
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,20.62
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.38
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.75
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.88
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.44
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96609
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9812
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9628
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,59.0
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,59.12
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,59.0
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,82.75
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,83.0
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,82.88
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,66.12
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,66.25
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,66.12
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (Min),V,244.66
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (Max),V,244.67
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (Min),V,245.03
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (Max),V,245.06
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (Min),V,244.44
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (Max),V,244.47
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,54.0
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,33.0
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,busbar,,L3 Current (Min),A,197.25
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,busbar,,L3 Current (Max),A,198.75
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,197.62
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,busbar,,L2 Current (Min),A,222.5
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,busbar,,L2 Current (Max),A,222.75
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,222.62
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,busbar,,L1 Current (Min),A,135.88
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,busbar,,L1 Current (Max),A,136.12
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,136.0
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.56
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.75
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.88
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99231
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9953
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98846
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Current (Min),A,44.75
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Current (Max),A,45.88
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,45.0
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Current (Min),A,70.88
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Current (Max),A,71.12
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,71.0
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Current (Min),A,61.38
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Current (Max),A,61.88
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,61.5
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,15.25
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.5
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,81.56
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95731
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9964
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06722
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,30.88
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,31.0
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,49.75
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,49.88
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.75
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
