Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.75
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.44
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.87
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9794299999999999
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99561
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95435
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,34.62
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,34.88
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.75
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,31.62
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,32.0
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.75
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,29.62
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,29.62
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.62
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.69
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.25
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.63
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98245
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9926799999999999
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97235
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,84.62
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,84.75
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,84.75
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,126.5
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,126.75
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,126.62
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,65.75
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,70.88
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,69.5
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (Min),V,244.73
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (Max),V,244.73
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (Min),V,244.38
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (Max),V,244.41
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (Min),V,244.19
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (Max),V,244.23
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,busbar,,L3 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,busbar,,L2 Active Power,kW,68.0
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,busbar,,L1 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,busbar,,L3 Current (Min),A,192.38
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,busbar,,L3 Current (Max),A,193.62
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,busbar,,L3 Current (RMS),A,192.88
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,busbar,,L2 Current (Min),A,279.12
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,busbar,,L2 Current (Max),A,279.25
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,busbar,,L2 Current (RMS),A,279.12
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,busbar,,L1 Current (Min),A,155.0
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,busbar,,L1 Current (Max),A,159.75
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,busbar,,L1 Current (RMS),A,158.5
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.44
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.19
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.31
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9818399999999999
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9954200000000001
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9744
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Current (Min),A,20.38
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Current (Max),A,21.5
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Current (Min),A,71.62
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Current (Max),A,71.75
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,71.62
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Current (Min),A,44.75
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Current (Max),A,44.75
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,44.75
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,14.87
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.19
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,109.37
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95496
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99725
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.09242
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,26.75
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,26.75
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.75
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,60.75
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,60.88
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,60.75
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.75
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.75
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.19
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9863299999999999
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9933799999999999
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95801
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,37.0
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,37.0
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,25.25
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,25.38
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.25
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,29.75
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,29.75
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.75
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.13
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.81
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.19
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9646299999999999
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98303
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9733299999999999
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,52.38
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,55.0
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,53.62
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,97.25
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,97.5
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,97.38
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,59.62
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,59.75
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,59.75
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (Min),V,243.92
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (Max),V,243.94
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (Min),V,243.94
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (Max),V,243.95
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (Min),V,243.22
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (Max),V,243.27
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,33.0
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,62.0
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,busbar,,L3 Current (Min),A,134.88
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,busbar,,L3 Current (Max),A,136.62
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,135.75
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,busbar,,L2 Current (Min),A,254.5
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,busbar,,L2 Current (Max),A,255.0
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,254.75
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,busbar,,L1 Current (Min),A,132.12
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,busbar,,L1 Current (Max),A,132.25
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,132.12
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 11:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,2.31
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.56
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.06
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97144
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99524
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9682
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Current (Min),A,15.5
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Current (Max),A,15.88
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.62
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Current (Min),A,86.0
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Current (Max),A,86.12
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,86.0
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Current (Min),A,39.75
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Current (Max),A,40.12
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.0
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,9.44
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.5
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,120.06
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9811700000000001
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9987799999999999
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.32979
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,38.5
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,38.75
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.62
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,86.75
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,86.88
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,86.75
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.5
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.0
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.75
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99435
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9951200000000001
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9627700000000001
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,53.25
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,53.5
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,53.25
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,26.5
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,26.62
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,28.75
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,28.88
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.75
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.63
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.62
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.88
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95215
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99316
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96509
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,47.25
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,47.88
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.38
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,128.75
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,129.12
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,129.0
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,54.75
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,54.75
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,54.75
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (Min),V,244.2
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (Max),V,244.23
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (Min),V,243.84
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (Max),V,243.94
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (Min),V,243.47
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (Max),V,243.5
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,busbar,,L3 Active Power,kW,37.0
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,busbar,,L2 Active Power,kW,80.0
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,busbar,,L1 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,busbar,,L3 Current (Min),A,152.25
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,busbar,,L3 Current (Max),A,153.0
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,busbar,,L3 Current (RMS),A,152.5
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,busbar,,L2 Current (Min),A,328.12
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,busbar,,L2 Current (Max),A,328.25
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,busbar,,L2 Current (RMS),A,328.25
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,busbar,,L1 Current (Min),A,121.38
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,busbar,,L1 Current (Max),A,121.62
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,busbar,,L1 Current (RMS),A,121.5
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.69
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.75
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.25
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8945299999999999
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9939
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9709200000000001
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Current (Min),A,9.5
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Current (Max),A,9.62
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Current (Min),A,66.5
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Current (Max),A,66.75
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,66.62
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Current (Min),A,46.88
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Current (Max),A,47.62
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,47.25
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,13.5
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.31
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,115.62
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96472
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99924
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.29195
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,29.0
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,29.25
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.12
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,80.0
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,83.38
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,81.88
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.56
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.56
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.06
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99908
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99329
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9823
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,120.38
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,120.5
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,120.38
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,26.12
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,26.12
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.12
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,17.75
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,18.0
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.88
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.0
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.75
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.5
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98685
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9874299999999999
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96683
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,82.25
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,82.62
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,82.38
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,96.62
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,108.62
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,105.0
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,59.62
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,59.75
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,59.62
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (Min),V,244.7
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (Max),V,244.73
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (Min),V,244.55
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (Max),V,244.58
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (Min),V,244.88
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (Max),V,244.89
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,busbar,,L3 Active Power,kW,58.0
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,busbar,,L2 Active Power,kW,68.0
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,busbar,,L1 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,busbar,,L3 Current (Min),A,238.88
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,busbar,,L3 Current (Max),A,239.0
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,busbar,,L3 Current (RMS),A,238.88
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,busbar,,L2 Current (Min),A,272.38
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,busbar,,L2 Current (Max),A,280.88
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,busbar,,L2 Current (RMS),A,279.12
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,busbar,,L1 Current (Min),A,123.75
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,busbar,,L1 Current (Max),A,124.5
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,busbar,,L1 Current (RMS),A,124.0
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-48.31
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.13
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.48518999999999995
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9919399999999999
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9818100000000001
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Current (Min),A,8.0
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Current (Max),A,8.88
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.25
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Current (Min),A,56.62
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Current (Max),A,56.75
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,56.62
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Current (Min),A,49.38
