Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Current (Max),A,49.5
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,49.5
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,10.13
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.25
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,113.25
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97678
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99936
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.29833000000000004
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,29.62
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,33.75
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,86.38
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,86.5
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,86.5
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.87
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.5
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.81
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97305
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9870899999999999
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9877
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,31.75
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,31.88
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.75
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,24.0
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,24.25
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.12
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,19.12
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,19.25
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.12
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.0
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.63
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.62
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97201
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9671299999999999
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9939
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,34.0
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,72.12
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,72.25
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,72.25
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,71.12
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,77.62
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,74.88
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,135.62
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,139.75
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,138.12
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (Min),V,245.0
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (Max),V,245.05
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (Min),V,245.0
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (Max),V,245.02
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (Min),V,244.23
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (Max),V,244.25
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,34.0
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,59.0
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,50.0
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,busbar,,L3 Current (Min),A,137.75
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,busbar,,L3 Current (Max),A,140.75
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,139.62
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,busbar,,L2 Current (Min),A,237.25
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,busbar,,L2 Current (Max),A,243.88
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,241.0
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,busbar,,L1 Current (Min),A,203.88
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,busbar,,L1 Current (Max),A,207.88
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,206.25
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.87
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.06
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.37
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92248
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99026
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9838899999999999
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Current (Min),A,15.38
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Current (Max),A,16.88
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.75
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Current (Min),A,63.75
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Current (Max),A,63.88
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,63.88
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Current (Min),A,51.12
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Current (Max),A,51.12
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,51.12
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,9.37
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.25
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,129.56
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97635
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99759
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.19091
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,28.25
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,28.38
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.25
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,52.5
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,52.88
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,52.62
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.31
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.06
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.13
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99493
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99313
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98062
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,54.62
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,55.12
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,54.75
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,30.12
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,31.0
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,15.0
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,15.12
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.75
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.69
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.31
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9559
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96826
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99011
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,50.0
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,51.0
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,50.62
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,65.5
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,66.12
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,65.88
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,108.88
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,109.25
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,109.12
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (Min),V,244.31
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (Max),V,244.34
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (Min),V,244.53
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (Max),V,244.59
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (Min),V,243.8
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (Max),V,243.8
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,35.0
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,51.0
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,busbar,,L3 Current (Min),A,146.38
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,busbar,,L3 Current (Max),A,147.5
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,146.62
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,busbar,,L2 Current (Min),A,211.88
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,busbar,,L2 Current (Max),A,212.0
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,212.0
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,busbar,,L1 Current (Min),A,175.12
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,busbar,,L1 Current (Max),A,175.38
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,175.25
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.44
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.69
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.0
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87021
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9976799999999999
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9880399999999999
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Current (Min),A,11.38
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Current (Max),A,11.88
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.62
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Current (Min),A,110.12
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Current (Max),A,110.38
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,110.25
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Current (Min),A,57.0
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Current (Max),A,57.25
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,57.12
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,11.44
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.12
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,125.94
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97211
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99966
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.44218999999999997
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,28.25
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,28.75
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,119.62
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,119.88
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,119.75
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.38
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.44
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.06
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.69
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9778700000000001
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98682
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99918
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,35.25
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,35.38
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.38
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,29.5
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,29.75
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.62
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,54.25
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,54.38
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,54.38
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.81
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.75
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97336
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9505899999999999
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9710700000000001
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,63.75
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,65.88
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,64.75
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,56.12
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,56.12
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,56.12
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,63.75
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,63.75
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,63.75
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (Min),V,244.36
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (Max),V,244.39
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (Min),V,244.31
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (Max),V,244.34
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (Min),V,243.64
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (Max),V,243.67
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,33.0
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,76.0
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,busbar,,L3 Current (Min),A,136.62
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,busbar,,L3 Current (Max),A,138.5
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,137.62
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,busbar,,L2 Current (Min),A,313.5
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,busbar,,L2 Current (Max),A,313.88
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,313.75
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,busbar,,L1 Current (Min),A,174.38
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,busbar,,L1 Current (Max),A,174.75
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,174.5
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.5
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.31
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.25
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9827299999999999
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99429
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9782700000000001
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Current (Min),A,29.0
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Current (Max),A,29.12
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Current (Min),A,71.62
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Current (Max),A,72.38
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,71.88
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Current (Min),A,41.5
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Current (Max),A,41.62
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,41.5
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,10.31
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.38
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,136.56
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97855
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9981700000000001
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.35888000000000003
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,36.12
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,36.38
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.25
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,63.75
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,72.38
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,66.0
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.75
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.44
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.69
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99423
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9848600000000001
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9858399999999999
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,66.12
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,74.0
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,68.12
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.25
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,15.38
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.25
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,13.88
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,14.38
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.69
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.75
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.37
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97446
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99344
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96826
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,71.38
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,71.88
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,71.5
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,117.62
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,118.0
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,117.75
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,68.62
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,69.38
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,68.88
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (Min),V,243.91
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (Max),V,243.98
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (Min),V,244.14
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (Max),V,244.19
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (Min),V,244.25
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (Max),V,244.25
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,49.0
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,66.0
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,busbar,,L3 Current (Min),A,200.75
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,busbar,,L3 Current (Max),A,208.88
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,203.0
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,busbar,,L2 Current (Min),A,268.25
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,busbar,,L2 Current (Max),A,277.75
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,270.75
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,busbar,,L1 Current (Min),A,124.0
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,busbar,,L1 Current (Max),A,124.38
