Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,124.12
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 10:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.94
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.19
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.13
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9560200000000001
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9930700000000001
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9726299999999999
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Current (Min),A,19.88
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Current (Max),A,19.88
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.88
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Current (Min),A,83.88
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Current (Max),A,84.12
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,83.88
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Current (Min),A,40.88
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Current (Max),A,41.0
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,41.0
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,11.94
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.5
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,135.0
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9747
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9978
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.23934
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,41.0
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,41.0
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,58.88
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,59.0
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,59.0
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.25
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.69
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.19
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9939899999999999
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9831200000000001
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9875200000000001
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,46.0
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,48.5
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,47.38
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.62
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.62
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.62
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,15.62
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,15.62
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.62
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.31
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.62
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.81
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9723200000000001
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98569
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9439700000000001
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,65.5
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,66.38
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,65.88
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,88.38
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,88.88
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,88.5
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,49.5
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,50.38
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.88
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (Min),V,244.3
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (Max),V,244.33
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (Min),V,244.53
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (Max),V,244.61
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (Min),V,244.33
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (Max),V,244.42
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,60.0
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,busbar,,L3 Current (Min),A,170.38
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,busbar,,L3 Current (Max),A,172.0
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,171.25
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,busbar,,L2 Current (Min),A,245.38
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,busbar,,L2 Current (Max),A,246.25
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,245.62
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,busbar,,L1 Current (Min),A,105.38
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,busbar,,L1 Current (Max),A,106.38
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,105.75
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.94
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.81
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.37
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99292
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9946299999999999
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97696
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Current (Min),A,44.62
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Current (Max),A,45.62
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,45.25
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Current (Min),A,60.75
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Current (Max),A,61.62
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,61.12
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Current (Min),A,45.5
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Current (Max),A,45.62
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,45.5
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,12.69
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.44
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,134.31
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9691200000000001
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99744
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.12844
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,29.62
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,29.62
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.62
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,49.88
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,50.0
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.0
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.62
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.75
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.75
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99249
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99844
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99918
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,55.12
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,55.38
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,55.25
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,48.5
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,48.5
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.5
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,48.25
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,48.25
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.25
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.06
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.38
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.75
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98724
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9910899999999999
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9895
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,84.88
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,85.12
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,85.0
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,116.12
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,117.25
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,116.88
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,98.0
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,98.38
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,98.25
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (Min),V,244.77
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (Max),V,244.8
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (Min),V,244.64
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (Max),V,244.69
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (Min),V,244.52
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (Max),V,244.53
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,52.0
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,67.0
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,46.0
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,busbar,,L3 Current (Min),A,213.0
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,busbar,,L3 Current (Max),A,213.62
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,213.38
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,busbar,,L2 Current (Min),A,276.12
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,busbar,,L2 Current (Max),A,276.75
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,276.25
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,busbar,,L1 Current (Min),A,191.25
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,busbar,,L1 Current (Max),A,191.75
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,191.5
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.44
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.44
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.37
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9080799999999999
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99329
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9696299999999999
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Current (Min),A,16.38
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Current (Max),A,18.75
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.38
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Current (Min),A,53.38
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Current (Max),A,56.38
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,55.75
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Current (Min),A,36.0
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Current (Max),A,36.12
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.0
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.93
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.69
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,120.69
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98761
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9992700000000001
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.42562
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,51.12
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,51.62
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,51.38
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,86.88
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,87.38
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,87.12
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.75
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.31
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.0
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99585
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9794
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94791
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,60.38
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,61.0
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,60.75
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.75
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,15.0
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.88
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,20.38
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,20.5
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.38
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.63
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.81
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9798600000000001
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9892
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9694799999999999
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,61.5
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,61.88
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,61.62
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,109.88
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,110.38
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,110.12
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,54.75
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,55.12
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.88
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (Min),V,244.88
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (Max),V,244.94
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (Min),V,244.97
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (Max),V,245.03
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (Min),V,244.89
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (Max),V,244.95
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,46.0
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,65.0
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,busbar,,L3 Current (Min),A,187.5
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,busbar,,L3 Current (Max),A,189.88
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,188.5
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,busbar,,L2 Current (Min),A,265.5
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,busbar,,L2 Current (Max),A,268.12
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,267.5
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,busbar,,L1 Current (Min),A,109.12
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,busbar,,L1 Current (Max),A,109.62
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,109.25
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.5
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.63
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.0
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9662200000000001
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9781799999999999
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98492
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Current (Min),A,28.0
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Current (Max),A,28.12
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.0
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Current (Min),A,40.5
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Current (Max),A,40.62
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,40.62
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Current (Min),A,51.62
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Current (Max),A,53.5
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,52.25
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.13
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.19
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,117.5
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98621
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99936
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.40539000000000003
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,35.25
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,35.38
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.25
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,99.75
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,99.88
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,99.88
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.25
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.75
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.88
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99005
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97098
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98364
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,47.0
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,47.62
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,47.12
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.25
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,14.5
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.38
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,11.75
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,11.75
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.75
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.06
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.31
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.19
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9844700000000001
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98605
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98361
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,68.62
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,75.5
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,71.38
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,88.62
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,91.75
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,89.25
