Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,75.75
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,76.12
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,76.0
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (Min),V,245.33
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (Max),V,245.36
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (Min),V,245.34
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (Max),V,245.38
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (Min),V,244.5
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (Max),V,244.58
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,59.0
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,34.0
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,busbar,,L3 Current (Min),A,177.5
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,busbar,,L3 Current (Max),A,184.38
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,180.38
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,busbar,,L2 Current (Min),A,242.62
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,busbar,,L2 Current (Max),A,245.75
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,243.25
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,busbar,,L1 Current (Min),A,138.88
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,busbar,,L1 Current (Max),A,141.12
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,139.75
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-48.19
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.56
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.06
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.60485
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9950899999999999
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9799200000000001
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Current (Min),A,9.62
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Current (Max),A,10.88
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.88
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Current (Min),A,82.0
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Current (Max),A,82.38
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,82.25
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Current (Min),A,51.12
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Current (Max),A,51.25
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,51.12
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,9.56
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.19
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,104.63
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9762299999999999
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99731
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.18209
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,27.0
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,27.25
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.12
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,48.75
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,49.0
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.88
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.88
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.94
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.44
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99484
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99698
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9761299999999999
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,66.62
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,67.88
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,67.38
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,45.12
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,45.12
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.12
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,10.25
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,10.38
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.38
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.81
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.62
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.37
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97595
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98325
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9672200000000001
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,59.88
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,60.0
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,60.0
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,87.88
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,88.0
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,87.88
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,59.75
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,60.0
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,59.75
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (Min),V,245.3
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (Max),V,245.34
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (Min),V,245.36
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (Max),V,245.42
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (Min),V,245.28
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (Max),V,245.34
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,64.0
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,busbar,,L3 Current (Min),A,158.62
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,busbar,,L3 Current (Max),A,159.88
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,159.12
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,busbar,,L2 Current (Min),A,263.75
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,busbar,,L2 Current (Max),A,264.12
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,263.88
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,busbar,,L1 Current (Min),A,120.88
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,busbar,,L1 Current (Max),A,121.0
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,120.88
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 09:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,6.37
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.44
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.06
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9884
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9946
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95731
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Current (Min),A,32.0
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Current (Max),A,33.5
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.0
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Current (Min),A,54.62
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Current (Max),A,55.0
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,54.88
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Current (Min),A,42.0
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Current (Max),A,42.5
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,42.25
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,12.44
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,129.37
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97144
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9986
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.2911
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,37.0
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,37.38
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.12
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,57.62
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,57.75
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,57.75
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.94
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.44
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,13.19
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9866
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98172
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95663
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,32.5
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,33.5
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.0
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.12
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.12
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.38
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.5
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.38
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.63
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.12
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.25
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97629
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96814
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9944799999999999
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,61.12
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,61.75
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,61.38
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,60.12
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,60.5
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,60.25
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,124.25
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,126.38
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,124.88
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (Min),V,245.28
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (Max),V,245.36
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (Min),V,246.31
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (Max),V,246.34
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (Min),V,245.31
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (Max),V,245.34
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,45.0
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,busbar,,L3 Current (Min),A,162.0
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,busbar,,L3 Current (Max),A,163.38
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,162.5
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,busbar,,L2 Current (Min),A,185.12
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,busbar,,L2 Current (Max),A,185.5
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,185.38
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,busbar,,L1 Current (Min),A,175.38
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,busbar,,L1 Current (Max),A,178.12
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,176.25
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.0
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.93
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.69
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99292
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98196
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98569
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Current (Min),A,34.12
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Current (Max),A,36.62
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.62
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Current (Min),A,42.0
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Current (Max),A,42.25
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,42.12
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Current (Min),A,48.12
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Current (Max),A,50.38
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,48.88
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,15.5
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.44
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,112.37
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9545600000000001
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9966700000000001
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.16535999999999998
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,29.38
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,29.5
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,71.5
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,71.75
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,71.62
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.38
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.75
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.56
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.31
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9899
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98087
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9640799999999999
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,32.75
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,33.25
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,12.88
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,12.88
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.88
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,9.62
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,9.75
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.75
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.69
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.19
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.81
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97845
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98779
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9839200000000001
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,59.75
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,60.12
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,59.88
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,94.5
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,96.38
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,95.5
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,79.12
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,80.12
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,79.62
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (Min),V,245.2
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (Max),V,245.22
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (Min),V,245.83
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (Max),V,245.86
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (Min),V,244.86
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (Max),V,244.92
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,54.0
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,33.0
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,busbar,,L3 Current (Min),A,154.38
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,busbar,,L3 Current (Max),A,156.88
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,154.88
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,busbar,,L2 Current (Min),A,220.62
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,busbar,,L2 Current (Max),A,222.62
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,221.75
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,busbar,,L1 Current (Min),A,137.38
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,busbar,,L1 Current (Max),A,139.5
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,137.88
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.25
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.43
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.44
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9845
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97629
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98264
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Current (Min),A,30.62
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Current (Max),A,32.62
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.0
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Current (Min),A,42.38
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Current (Max),A,42.62
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,42.5
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Current (Min),A,46.75
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Current (Max),A,47.12
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,47.0
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,13.31
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.31
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,126.94
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9670700000000001
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98495
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.07375
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,34.25
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,34.38
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.25
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,36.88
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,37.25
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.88
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.44
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.25
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.12
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99106
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9646600000000001
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97629
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,40.0
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,40.25
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.0
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,11.12
