Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,8.88
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,8.88
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.88
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.75
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.69
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.38
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96167
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99536
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99255
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,34.0
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,47.75
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,53.0
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,50.5
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,138.12
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,138.38
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,138.25
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,108.75
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,109.75
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,109.25
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (Min),V,243.62
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (Max),V,243.67
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (Min),V,243.59
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (Max),V,243.61
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (Min),V,242.72
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (Max),V,242.75
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,37.0
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,55.0
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,busbar,,L3 Current (Min),A,151.62
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,busbar,,L3 Current (Max),A,155.25
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,153.25
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,busbar,,L2 Current (Min),A,227.88
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,busbar,,L2 Current (Max),A,228.5
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,228.25
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,busbar,,L1 Current (Min),A,164.62
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,busbar,,L1 Current (Max),A,165.38
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,165.0
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.75
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.06
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.81
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99469
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9820200000000001
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.983
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Current (Min),A,42.38
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Current (Max),A,45.0
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,43.5
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Current (Min),A,41.75
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Current (Max),A,42.0
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,41.88
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Current (Min),A,50.38
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Current (Max),A,50.88
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,50.62
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,12.06
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.75
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,121.12
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96536
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9960899999999999
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.20681
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,26.0
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,26.12
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.12
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,66.62
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,66.88
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,66.75
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.81
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.81
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.25
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9847100000000001
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97031
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97308
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,21.88
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,22.12
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.12
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.38
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.38
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.38
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.12
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,9.12
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.12
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.06
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.5
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.31
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97821
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9852299999999999
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98761
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,58.25
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,62.25
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,59.5
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,79.12
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,79.12
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,79.12
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,101.75
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,102.25
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,101.88
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (Min),V,243.8
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (Max),V,243.91
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (Min),V,244.3
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (Max),V,244.33
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (Min),V,243.27
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (Max),V,243.34
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,36.0
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,busbar,,L3 Current (Min),A,147.75
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,busbar,,L3 Current (Max),A,153.12
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,149.5
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,busbar,,L2 Current (Min),A,198.62
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,busbar,,L2 Current (Max),A,199.0
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,198.75
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,busbar,,L1 Current (Min),A,161.12
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,busbar,,L1 Current (Max),A,162.12
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,161.38
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,5.25
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.75
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.5
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9817799999999999
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9827600000000001
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96634
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Current (Min),A,23.88
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Current (Max),A,24.12
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Current (Min),A,42.12
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Current (Max),A,42.38
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,42.25
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Current (Min),A,43.62
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Current (Max),A,43.62
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,43.62
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,15.0
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.25
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,146.25
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95645
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9890700000000001
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.14662
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,28.88
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,28.88
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.88
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,36.25
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,36.62
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.38
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.44
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.31
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.25
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9908399999999999
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9951200000000001
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97354
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,32.38
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,33.88
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.12
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,24.75
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,24.75
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.75
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,8.38
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,8.38
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.38
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.19
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.13
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.0
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9420799999999999
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9572700000000001
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9862700000000001
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,40.38
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,40.5
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.38
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,54.5
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,54.62
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,54.5
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,91.25
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,93.25
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,92.25
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (Min),V,244.17
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (Max),V,244.17
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (Min),V,244.78
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (Max),V,244.8
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (Min),V,243.77
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (Max),V,243.77
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,34.0
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,busbar,,L3 Current (Min),A,122.62
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,busbar,,L3 Current (Max),A,124.12
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,123.38
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,busbar,,L2 Current (Min),A,157.5
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,busbar,,L2 Current (Max),A,157.5
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,157.5
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,busbar,,L1 Current (Min),A,143.0
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,busbar,,L1 Current (Max),A,145.0
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,144.0
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.5
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.06
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.63
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95767
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99451
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93143
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Current (Min),A,17.0
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Current (Max),A,20.5
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.62
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Current (Min),A,61.88
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Current (Max),A,62.0
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,62.0
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Current (Min),A,30.12
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Current (Max),A,30.38
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.12
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,14.69
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.12
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,148.69
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95737
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9899899999999999
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.10399000000000001
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,27.12
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,27.25
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.12
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,39.12
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,39.5
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.38
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.87
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.62
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.81
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96988
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9758600000000001
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94147
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,20.38
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,20.5
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,12.0
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,12.12
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,12.62
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,12.75
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.62
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.0
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.62
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.13
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98987
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9715
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9848
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,78.12
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,78.25
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,78.25
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,63.5
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,63.88
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,63.75
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,94.25
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,94.25
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,94.25
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (Min),V,244.7
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (Max),V,244.77
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (Min),V,245.25
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (Max),V,245.28
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (Min),V,244.41
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (Max),V,244.5
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,35.0
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,33.0
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,busbar,,L3 Current (Min),A,140.75
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,busbar,,L3 Current (Max),A,144.0
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,142.25
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,busbar,,L2 Current (Min),A,176.25
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,busbar,,L2 Current (Max),A,176.88
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,176.62
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,busbar,,L1 Current (Min),A,135.38
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,busbar,,L1 Current (Max),A,135.5
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,135.38
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 08:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.44
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.25
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.87
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9961200000000001
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98669
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9768700000000001
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Current (Min),A,46.75
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Current (Max),A,47.12
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,46.88
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Current (Min),A,45.75
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Current (Max),A,46.12
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,45.88
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Current (Min),A,34.88
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Current (Max),A,35.0
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,35.0
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,10.63
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.25
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,87.69
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97391
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9866
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.00581
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,30.62
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,31.0
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.75
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,34.12
