Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,34.5
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.38
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.31
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.94
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.25
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9915799999999999
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97552
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92868
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,39.75
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,40.0
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.88
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,12.0
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,12.12
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.12
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,13.62
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,13.75
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.62
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.56
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.12
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.19
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9624
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9756799999999999
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98755
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,46.25
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,48.12
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.75
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,68.38
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,68.62
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,68.5
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,96.88
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,97.12
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,97.0
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (Min),V,245.47
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (Max),V,245.48
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (Min),V,245.69
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (Max),V,245.72
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (Min),V,244.86
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (Max),V,244.88
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,busbar,,L3 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,busbar,,L2 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,busbar,,L1 Active Power,kW,35.0
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,busbar,,L3 Current (Min),A,161.5
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,busbar,,L3 Current (Max),A,163.88
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,busbar,,L3 Current (RMS),A,162.12
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,busbar,,L2 Current (Min),A,160.5
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,busbar,,L2 Current (Max),A,160.88
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,busbar,,L2 Current (RMS),A,160.75
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,busbar,,L1 Current (Min),A,144.38
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,busbar,,L1 Current (Max),A,144.5
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,busbar,,L1 Current (RMS),A,144.5
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.63
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.56
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.81
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96011
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97321
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98431
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Current (Min),A,17.0
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Current (Max),A,17.12
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Current (Min),A,33.25
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Current (Max),A,33.75
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.62
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Current (Min),A,46.88
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Current (Max),A,47.0
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,46.88
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,12.19
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.44
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,98.25
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9637399999999999
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9831799999999999
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11513
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,25.25
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,25.62
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,28.25
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,40.38
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.38
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.69
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.44
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.12
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98215
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97226
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9371299999999999
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,21.38
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,21.75
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,10.5
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,10.75
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.62
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,12.88
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,13.25
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.12
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.62
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.69
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99539
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98087
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97372
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,122.75
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,132.0
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,128.38
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,77.38
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,77.88
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,77.62
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,69.38
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,69.88
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,69.5
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (Min),V,244.86
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (Max),V,244.92
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (Min),V,245.78
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (Max),V,245.84
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (Min),V,245.03
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (Max),V,245.09
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,busbar,,L3 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,busbar,,L2 Active Power,kW,37.0
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,busbar,,L1 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,busbar,,L3 Current (Min),A,185.25
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,busbar,,L3 Current (Max),A,194.5
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,busbar,,L3 Current (RMS),A,190.75
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,busbar,,L2 Current (Min),A,149.88
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,busbar,,L2 Current (Max),A,162.5
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,busbar,,L2 Current (RMS),A,153.12
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,busbar,,L1 Current (Min),A,128.38
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,busbar,,L1 Current (Max),A,128.5
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,busbar,,L1 Current (RMS),A,128.38
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.12
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.81
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.69
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8765200000000001
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98965
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95389
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Current (Min),A,11.62
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Current (Max),A,11.75
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.75
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Current (Min),A,50.62
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Current (Max),A,50.88
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,50.75
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Current (Min),A,33.88
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Current (Max),A,34.0
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.88
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.38
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.06
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-154.87
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9933799999999999
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98257
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.17549
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,61.75
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,61.88
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,61.75
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,32.25
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,32.38
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.25
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.37
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.87
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,13.75
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9840399999999999
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97278
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96545
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,28.38
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,30.88
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.25
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.88
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,11.88
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.88
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,18.75
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,18.88
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.88
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.43
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.94
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.19
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9751299999999999
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98749
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98926
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,68.38
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,68.75
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,68.62
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,82.12
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,82.5
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,82.38
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,90.5
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,91.25
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,90.88
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (Min),V,245.45
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (Max),V,245.5
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (Min),V,245.8
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (Max),V,245.84
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (Min),V,244.83
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (Max),V,244.86
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,busbar,,L3 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,busbar,,L2 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,busbar,,L1 Active Power,kW,34.0
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,busbar,,L3 Current (Min),A,167.62
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,busbar,,L3 Current (Max),A,170.38
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,busbar,,L3 Current (RMS),A,169.75
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,busbar,,L2 Current (Min),A,176.75
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,busbar,,L2 Current (Max),A,177.12
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,busbar,,L2 Current (RMS),A,176.88
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,busbar,,L1 Current (Min),A,142.0
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,busbar,,L1 Current (Max),A,142.5
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,busbar,,L1 Current (RMS),A,142.25
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.81
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.5
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.0
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8720399999999999
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99255
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9768700000000001
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Current (Min),A,12.75
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Current (Max),A,12.88
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.75
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Current (Min),A,77.75
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Current (Max),A,77.88
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,77.75
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Current (Min),A,46.5
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Current (Max),A,46.62
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,46.62
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,9.19
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.5
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,86.69
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98514
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99005
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.10314000000000001
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,61.75
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,61.88
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,61.88
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,41.38
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,41.5
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.5
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.88
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.69
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.13
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9925799999999999
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96173
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94668
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,33.38
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,34.75
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,13.25
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,13.25
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.25
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,15.62
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,15.75
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.75
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.31
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.81
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.63
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9648399999999999
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9686
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9556899999999999
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,50.75
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,51.0
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,50.88
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,56.38
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,61.12
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,58.75
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,53.38
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,53.5
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,53.38
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (Min),V,245.16
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (Max),V,245.19
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (Min),V,245.72
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (Max),V,245.75
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (Min),V,244.92
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (Max),V,244.95
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,busbar,,L3 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,busbar,,L2 Active Power,kW,46.0
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,busbar,,L1 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,busbar,,L3 Current (Min),A,155.25
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,busbar,,L3 Current (Max),A,156.25
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,busbar,,L3 Current (RMS),A,155.75
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,busbar,,L2 Current (Min),A,187.88
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,busbar,,L2 Current (Max),A,192.75
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,busbar,,L2 Current (RMS),A,190.38
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,busbar,,L1 Current (Min),A,113.88
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,busbar,,L1 Current (Max),A,114.12
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,busbar,,L1 Current (RMS),A,114.0
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.19
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.94
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.94
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9920700000000001
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9928299999999999
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9600200000000001
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Current (Min),A,47.25
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Current (Max),A,47.25
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,47.25
