Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Current (Min),A,67.12
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Current (Max),A,74.88
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,71.0
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Current (Min),A,36.38
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Current (Max),A,36.5
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.5
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,9.06
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.37
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,123.56
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98187
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97845
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.04979
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,37.5
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,37.5
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.5
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,29.38
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,29.62
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.44
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.31
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.56
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98892
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98614
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94079
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,34.5
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,34.62
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,26.62
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,26.75
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.62
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,15.75
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,15.75
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.75
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.25
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.13
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.81
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9381700000000001
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95904
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9529700000000001
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,40.38
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,40.5
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.5
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,59.38
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,59.38
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,59.38
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,55.88
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,55.88
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,55.88
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (Min),V,243.62
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (Max),V,243.62
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (Min),V,244.3
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (Max),V,244.33
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (Min),V,243.61
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (Max),V,243.61
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,busbar,,L3 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,busbar,,L2 Active Power,kW,45.0
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,busbar,,L1 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,busbar,,L3 Current (Min),A,156.62
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,busbar,,L3 Current (Max),A,156.88
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,busbar,,L3 Current (RMS),A,156.75
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,busbar,,L2 Current (Min),A,181.25
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,busbar,,L2 Current (Max),A,189.12
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,busbar,,L2 Current (RMS),A,185.25
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,busbar,,L1 Current (Min),A,106.0
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,busbar,,L1 Current (Max),A,106.12
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,busbar,,L1 Current (RMS),A,106.12
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.12
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.81
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.0
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8246399999999999
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98145
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9718
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Current (Min),A,11.38
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Current (Max),A,11.38
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.38
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Current (Min),A,32.5
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Current (Max),A,40.62
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.62
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Current (Min),A,43.38
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Current (Max),A,43.5
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,43.5
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,19.69
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.31
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,80.25
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9342299999999999
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96896
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.05827
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,29.38
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,29.38
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.38
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,27.62
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,28.0
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.88
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.5
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.44
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.5
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97101
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96298
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94806
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,21.25
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,21.38
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.25
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.25
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,13.5
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.38
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,15.88
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,16.12
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.0
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.81
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.5
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96799
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95819
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98856
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,44.38
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,44.38
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.38
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,49.0
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,49.12
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,49.0
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,91.62
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,94.12
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,92.88
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (Min),V,245.16
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (Max),V,245.17
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (Min),V,245.69
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (Max),V,245.78
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (Min),V,244.47
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (Max),V,244.52
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,busbar,,L3 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,busbar,,L2 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,busbar,,L1 Active Power,kW,37.0
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,busbar,,L3 Current (Min),A,101.75
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,busbar,,L3 Current (Max),A,102.0
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,busbar,,L3 Current (RMS),A,101.88
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,busbar,,L2 Current (Min),A,122.0
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,busbar,,L2 Current (Max),A,129.75
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,busbar,,L2 Current (RMS),A,125.88
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,busbar,,L1 Current (Min),A,149.62
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,busbar,,L1 Current (Max),A,152.12
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,busbar,,L1 Current (RMS),A,150.88
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 07:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.56
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.5
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.87
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8645299999999999
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9908799999999999
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9410700000000001
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Current (Min),A,11.88
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Current (Max),A,11.88
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.88
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Current (Min),A,43.88
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Current (Max),A,44.12
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,44.12
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Current (Min),A,31.38
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Current (Max),A,31.5
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.5
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,8.43
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.37
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,157.13
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9834
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97409
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.00224
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,38.75
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,38.88
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.75
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,28.88
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,29.0
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.13
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.87
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,13.0
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97577
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95242
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96539
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,22.0
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,22.12
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.12
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.75
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.75
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.75
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,15.25
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,15.38
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.25
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.37
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.81
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.5
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97125
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95084
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9739700000000001
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,58.0
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,58.0
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,58.0
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,51.75
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,51.88
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,51.88
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,63.88
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,64.5
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,64.25
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (Min),V,243.67
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (Max),V,243.78
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (Min),V,244.23
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (Max),V,244.31
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (Min),V,243.47
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (Max),V,243.5
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,busbar,,L3 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,busbar,,L2 Active Power,kW,33.0
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,busbar,,L1 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,busbar,,L3 Current (Min),A,127.88
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,busbar,,L3 Current (Max),A,128.0
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,busbar,,L3 Current (RMS),A,128.0
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,busbar,,L2 Current (Min),A,137.25
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,busbar,,L2 Current (Max),A,137.38
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,busbar,,L2 Current (RMS),A,137.25
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,busbar,,L1 Current (Min),A,109.38
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,busbar,,L1 Current (Max),A,109.88
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,busbar,,L1 Current (RMS),A,109.75
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.06
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.32
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.0
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8648399999999999
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98724
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9401799999999999
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Current (Min),A,11.75
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Current (Max),A,12.0
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.88
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Current (Min),A,36.88
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Current (Max),A,37.0
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.88
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Current (Min),A,31.88
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Current (Max),A,32.0
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.88
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,12.19
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.75
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,132.31
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97305
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98715
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.15068
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,41.62
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,41.75
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.62
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,37.62
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,42.38
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.0
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.69
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.25
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.37
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98987
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96854
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9523
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,25.25
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,25.5
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.38
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,12.25
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,12.25
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.25
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,11.75
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,11.88
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.75
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.06
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.56
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.25
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95868
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9781200000000001
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9620700000000001
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,46.75
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,46.88
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.75
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,63.25
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,63.5
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,63.38
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,62.62
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,62.75
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,62.62
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (Min),V,244.16
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (Max),V,244.16
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (Min),V,244.45
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (Max),V,244.52
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (Min),V,243.84
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (Max),V,243.86
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,busbar,,L3 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,busbar,,L2 Active Power,kW,37.0
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,busbar,,L1 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,busbar,,L3 Current (Min),A,121.88
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,busbar,,L3 Current (Max),A,122.25
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,busbar,,L3 Current (RMS),A,122.12
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,busbar,,L2 Current (Min),A,149.75
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,busbar,,L2 Current (Max),A,154.38
