Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,busbar,,L2 Current (RMS),A,152.0
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,busbar,,L1 Current (Min),A,104.88
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,busbar,,L1 Current (Max),A,105.12
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,busbar,,L1 Current (RMS),A,105.0
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.13
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.38
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.63
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97726
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9842799999999999
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9596600000000001
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Current (Min),A,24.25
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Current (Max),A,24.25
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.25
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Current (Min),A,35.5
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Current (Max),A,35.62
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.62
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Current (Min),A,33.0
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Current (Max),A,33.0
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.0
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,10.0
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.5
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,179.69
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9798899999999999
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9707
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.04836
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,41.88
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,41.88
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.88
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,26.0
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,26.12
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.12
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.94
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.69
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.19
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98798
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96136
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9398799999999999
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,24.62
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,24.62
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.62
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.88
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,13.0
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,12.12
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,12.12
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.12
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.75
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.69
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.25
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9171100000000001
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96793
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98865
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,32.5
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,35.25
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.88
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,52.5
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,52.5
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,52.5
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,88.75
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,88.75
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,88.75
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (Min),V,244.16
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (Max),V,244.19
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (Min),V,244.72
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (Max),V,244.73
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (Min),V,243.81
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (Max),V,243.86
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,busbar,,L3 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,busbar,,L2 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,busbar,,L1 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,busbar,,L3 Current (Min),A,120.0
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,busbar,,L3 Current (Max),A,122.88
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,busbar,,L3 Current (RMS),A,121.5
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,busbar,,L2 Current (Min),A,126.38
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,busbar,,L2 Current (Max),A,126.5
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,busbar,,L2 Current (RMS),A,126.38
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,busbar,,L1 Current (Min),A,132.62
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,busbar,,L1 Current (Max),A,132.62
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,busbar,,L1 Current (RMS),A,132.62
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.12
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.0
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.87
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8837299999999999
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98621
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9726299999999999
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Current (Min),A,13.88
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Current (Max),A,14.12
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Current (Min),A,41.38
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Current (Max),A,47.88
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,45.0
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Current (Min),A,36.5
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Current (Max),A,36.62
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.62
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,12.19
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.87
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-178.25
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9696299999999999
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9737899999999999
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.08925
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,35.88
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,36.12
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,26.12
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,26.25
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.25
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.44
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.88
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.31
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98724
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9747899999999999
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9396
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,26.5
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,26.75
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.62
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,10.88
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.0
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.88
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,13.75
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.88
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.88
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.13
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.87
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.31
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93732
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96167
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9704299999999999
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,34.75
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,35.38
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.12
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,50.25
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,50.38
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,50.38
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,68.0
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,68.5
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,68.38
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (Min),V,244.39
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (Max),V,244.41
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (Min),V,244.86
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (Max),V,244.89
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (Min),V,243.94
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (Max),V,243.95
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,busbar,,L3 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,busbar,,L2 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,busbar,,L1 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,busbar,,L3 Current (Min),A,107.5
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,busbar,,L3 Current (Max),A,107.75
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,busbar,,L3 Current (RMS),A,107.62
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,busbar,,L2 Current (Min),A,128.5
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,busbar,,L2 Current (Max),A,135.12
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,busbar,,L2 Current (RMS),A,132.12
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,busbar,,L1 Current (Min),A,117.12
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,busbar,,L1 Current (Max),A,117.62
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,busbar,,L1 Current (RMS),A,117.38
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.5
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.75
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.5
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84186
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9955700000000001
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9740000000000001
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Current (Min),A,10.88
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Current (Max),A,11.0
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.88
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Current (Min),A,57.38
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Current (Max),A,57.75
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,57.62
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Current (Min),A,45.75
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Current (Max),A,45.88
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,45.88
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,13.75
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.81
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,81.94
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9593799999999999
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9787
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.02238
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,26.12
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,26.38
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.25
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,25.5
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,25.75
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.62
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.0
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.44
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.75
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98364
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96591
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93829
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,26.0
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,26.0
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.88
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,12.12
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,14.12
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,14.38
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.25
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.87
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.44
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.5
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9300200000000001
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95181
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9383799999999999
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,38.0
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,38.12
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,49.12
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,49.25
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.12
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,46.0
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,46.12
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.12
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (Min),V,244.56
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (Max),V,244.59
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (Min),V,244.81
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (Max),V,244.84
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (Min),V,244.3
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (Max),V,244.31
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,busbar,,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,busbar,,L2 Active Power,kW,35.0
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,busbar,,L1 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,busbar,,L3 Current (Min),A,96.38
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,busbar,,L3 Current (Max),A,96.5
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,busbar,,L3 Current (RMS),A,96.5
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,busbar,,L2 Current (Min),A,143.25
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,busbar,,L2 Current (Max),A,143.38
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,busbar,,L2 Current (RMS),A,143.25
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,busbar,,L1 Current (Min),A,104.12
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,busbar,,L1 Current (Max),A,104.38
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,busbar,,L1 Current (RMS),A,104.25
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.81
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.75
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.63
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9946
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9903
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9527899999999999
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Current (Min),A,56.12
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Current (Max),A,56.12
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,56.12
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Current (Min),A,41.75
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Current (Max),A,41.88
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,41.75
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Current (Min),A,35.0
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Current (Max),A,35.12
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.0
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,16.0
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.25
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,112.13
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9480299999999999
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98349
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.014759999999999999
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,24.75
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,24.88
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.75
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,26.12
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,27.0
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.38
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.44
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.38
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.87
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98556
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97229
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94257
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.38
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,19.38
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.38
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,10.38
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,10.5
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,13.75
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,13.75
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.75
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.37
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.06
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.13
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91733
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91937
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95062
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,32.12
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,32.25
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.25
