Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,36.62
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,36.62
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.62
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,50.88
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,50.88
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.88
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (Min),V,244.75
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (Max),V,244.78
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (Min),V,245.3
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (Max),V,245.33
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (Min),V,244.64
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (Max),V,244.67
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,busbar,,L3 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,busbar,,L2 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,busbar,,L1 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,busbar,,L3 Current (Min),A,129.0
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,busbar,,L3 Current (Max),A,129.25
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,busbar,,L3 Current (RMS),A,129.12
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,busbar,,L2 Current (Min),A,114.12
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,busbar,,L2 Current (Max),A,114.75
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,busbar,,L2 Current (RMS),A,114.38
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,busbar,,L1 Current (Min),A,97.88
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,busbar,,L1 Current (Max),A,98.0
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,busbar,,L1 Current (RMS),A,98.0
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 06:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.88
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.0
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.69
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.81265
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98929
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9707600000000001
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Current (Min),A,9.75
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Current (Max),A,9.75
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.75
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Current (Min),A,44.25
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Current (Max),A,44.62
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,44.38
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Current (Min),A,34.5
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Current (Max),A,34.62
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.62
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,17.19
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.44
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,127.5
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9430200000000001
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98608
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.18965
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,27.12
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,27.25
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.12
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,34.88
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,35.38
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.25
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.56
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.37
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.5
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98187
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9606
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94253
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.75
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,19.0
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.88
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,12.38
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,12.5
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,12.38
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,12.38
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.38
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.44
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.06
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.56
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9476899999999999
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9315200000000001
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8890100000000001
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,40.0
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,40.12
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.12
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,35.75
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,35.88
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.75
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,35.25
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,35.5
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.38
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (Min),V,243.81
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (Max),V,243.89
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (Min),V,244.05
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (Max),V,244.09
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (Min),V,243.42
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (Max),V,243.45
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,busbar,,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,busbar,,L2 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,busbar,,L1 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,busbar,,L3 Current (Min),A,91.62
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,busbar,,L3 Current (Max),A,91.75
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,busbar,,L3 Current (RMS),A,91.62
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,busbar,,L2 Current (Min),A,126.5
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,busbar,,L2 Current (Max),A,126.75
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,busbar,,L2 Current (RMS),A,126.75
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,busbar,,L1 Current (Min),A,80.12
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,busbar,,L1 Current (Max),A,80.38
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,busbar,,L1 Current (RMS),A,80.25
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.19
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.44
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.56
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9095799999999999
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93234
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97736
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Current (Min),A,11.62
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Current (Max),A,11.75
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.62
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Current (Min),A,29.25
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Current (Max),A,29.38
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.25
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Current (Min),A,43.0
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Current (Max),A,43.12
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,43.0
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,15.37
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.63
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-86.94
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94986
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9834
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.07939
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,25.5
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,25.5
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,31.25
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,31.62
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.38
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.06
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.87
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.44
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9768700000000001
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9606
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9666100000000001
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,18.0
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,18.0
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.88
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,12.0
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,8.0
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,8.12
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.12
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.13
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.75
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.75
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93353
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9378
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8905299999999999
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,34.88
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,35.0
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.88
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,36.75
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,37.12
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,34.88
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,35.0
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (Min),V,243.88
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (Max),V,243.91
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (Min),V,244.44
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (Max),V,244.44
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (Min),V,243.52
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (Max),V,243.55
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,busbar,,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,busbar,,L2 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,busbar,,L1 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,busbar,,L3 Current (Min),A,86.62
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,busbar,,L3 Current (Max),A,86.75
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,busbar,,L3 Current (RMS),A,86.62
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,busbar,,L2 Current (Min),A,108.38
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,busbar,,L2 Current (Max),A,108.5
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,busbar,,L2 Current (RMS),A,108.38
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,busbar,,L1 Current (Min),A,85.25
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,busbar,,L1 Current (Max),A,85.62
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,busbar,,L1 Current (RMS),A,85.38
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.37
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.75
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.31
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9389299999999999
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95315
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96304
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Current (Min),A,11.38
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Current (Max),A,11.5
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.38
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Current (Min),A,31.5
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Current (Max),A,31.88
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.62
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Current (Min),A,33.75
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Current (Max),A,33.88
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.88
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,16.81
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.44
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,103.31
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94363
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9817799999999999
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.14089000000000002
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,25.0
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,25.12
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,25.88
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,26.25
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.25
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.81
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.37
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.94
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9661200000000001
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95309
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96249
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,17.62
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,17.75
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.75
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.25
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,12.38
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.38
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,17.0
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,17.12
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.56
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.5
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.87
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89718
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9616399999999999
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93545
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,29.25
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,29.5
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.38
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,43.0
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,43.25
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,43.12
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,44.25
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,44.5
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.38
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (Min),V,243.78
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (Max),V,243.8
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (Min),V,244.33
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (Max),V,244.36
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (Min),V,243.17
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (Max),V,243.22
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,busbar,,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,busbar,,L2 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,busbar,,L1 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,busbar,,L3 Current (Min),A,79.5
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,busbar,,L3 Current (Max),A,79.62
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,busbar,,L3 Current (RMS),A,79.5
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,busbar,,L2 Current (Min),A,111.88
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,busbar,,L2 Current (Max),A,112.25
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,busbar,,L2 Current (RMS),A,112.12
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,busbar,,L1 Current (Min),A,93.25
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,busbar,,L1 Current (Max),A,93.38
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,busbar,,L1 Current (RMS),A,93.38
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.0
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.31
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.69
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89764
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96793
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96915
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Current (Min),A,10.75
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Current (Max),A,11.0
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.88
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Current (Min),A,35.88
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Current (Max),A,36.0
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.88
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Current (Min),A,35.12
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Current (Max),A,35.38
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,35.25
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,12.0
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.69
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,128.31
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96426
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9758899999999999
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.10701
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,24.62
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,24.75
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.75
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,23.38
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,23.62
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.87
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.87
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.38
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9593200000000001
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96878
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9817799999999999
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,17.38
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,17.38
