Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.38
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.12
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,12.12
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.12
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.88
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.0
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.88
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.19
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.63
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.0
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95883
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93548
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94531
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,48.88
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,49.0
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,48.88
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,37.5
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,37.62
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.5
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,57.88
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,58.0
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,57.88
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (Min),V,244.11
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (Max),V,244.14
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (Min),V,244.72
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (Max),V,244.73
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (Min),V,243.7
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (Max),V,243.75
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,busbar,,L3 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,busbar,,L2 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,busbar,,L1 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,busbar,,L3 Current (Min),A,99.0
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,busbar,,L3 Current (Max),A,99.25
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,busbar,,L3 Current (RMS),A,99.12
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,busbar,,L2 Current (Min),A,108.12
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,busbar,,L2 Current (Max),A,108.38
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,busbar,,L2 Current (RMS),A,108.25
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,busbar,,L1 Current (Min),A,102.88
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,busbar,,L1 Current (Max),A,103.0
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,busbar,,L1 Current (RMS),A,102.88
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.25
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.06
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.75
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87936
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98962
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9837
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Current (Min),A,11.0
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Current (Max),A,11.25
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.12
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Current (Min),A,48.0
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Current (Max),A,48.5
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,48.25
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Current (Min),A,37.5
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Current (Max),A,37.75
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.62
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,13.06
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.5
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,136.75
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9675600000000001
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99145
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.06767000000000001
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,36.5
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,36.75
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.62
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,32.0
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,32.38
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.25
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.94
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.69
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.06
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9589200000000001
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97183
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.983
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.0
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,17.25
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.12
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,10.75
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,10.88
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.75
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.62
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,9.62
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.62
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.87
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.69
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.44
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93091
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94391
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87375
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,38.38
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,38.5
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.5
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,38.88
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,39.0
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.0
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,37.0
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,37.12
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.12
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (Min),V,244.38
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (Max),V,244.42
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (Min),V,244.78
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (Max),V,244.81
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (Min),V,244.11
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (Max),V,244.16
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,busbar,,L3 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,busbar,,L2 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,busbar,,L1 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,busbar,,L3 Current (Min),A,99.0
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,busbar,,L3 Current (Max),A,99.25
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,busbar,,L3 Current (RMS),A,99.12
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,busbar,,L2 Current (Min),A,129.5
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,busbar,,L2 Current (Max),A,129.75
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,busbar,,L2 Current (RMS),A,129.62
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,busbar,,L1 Current (Min),A,82.75
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,busbar,,L1 Current (Max),A,83.12
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,busbar,,L1 Current (RMS),A,83.0
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.56
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.63
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.44
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9654799999999999
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9855
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9823299999999999
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Current (Min),A,18.75
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Current (Max),A,18.75
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.75
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Current (Min),A,42.5
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Current (Max),A,42.62
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,42.5
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Current (Min),A,36.25
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Current (Max),A,36.38
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.25
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,16.31
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.37
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,135.81
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9435399999999999
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97482
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.10069
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,25.25
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,25.38
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.25
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,23.38
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,23.75
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.13
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.5
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.44
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97916
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96957
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9784200000000001
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,26.12
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,26.25
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.12
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.12
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,11.25
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.25
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,26.12
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,26.12
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.12
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.69
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.19
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.5
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93353
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87387
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90179
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,36.62
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,36.75
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.75
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,33.38
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,33.38
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.38
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,38.75
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,38.88
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.75
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (Min),V,244.8
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (Max),V,244.83
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (Min),V,245.64
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (Max),V,245.66
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (Min),V,244.48
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (Max),V,244.5
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,busbar,,L3 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,busbar,,L2 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,busbar,,L1 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,busbar,,L3 Current (Min),A,102.75
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,busbar,,L3 Current (Max),A,102.88
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,busbar,,L3 Current (RMS),A,102.75
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,busbar,,L2 Current (Min),A,108.88
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,busbar,,L2 Current (Max),A,109.25
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,busbar,,L2 Current (RMS),A,109.0
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,busbar,,L1 Current (Min),A,98.38
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,busbar,,L1 Current (Max),A,98.62
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,busbar,,L1 Current (RMS),A,98.5
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 05:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.5
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.0
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.25
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90484
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9794299999999999
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9791
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Current (Min),A,10.75
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Current (Max),A,10.75
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.75
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Current (Min),A,35.0
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Current (Max),A,35.0
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.0
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Current (Min),A,36.25
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Current (Max),A,36.38
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.25
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,10.81
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.69
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,165.56
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9758899999999999
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9739700000000001
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.04915
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,39.0
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,39.0
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,23.25
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,23.38
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.38
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.19
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.37
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.44
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9668899999999999
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96329
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98492
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,17.5
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,17.62
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.62
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,12.5
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,12.62
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.88
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,11.12
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.88
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.81
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.75
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.69
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94806
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9761700000000001
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9426
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,39.12
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,39.25
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.12
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,52.5
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,52.62
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,52.62
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,51.38
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,51.62
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.5
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (Min),V,245.0
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (Max),V,245.05
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (Min),V,245.44
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (Max),V,245.45
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (Min),V,244.56
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (Max),V,244.59
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,busbar,,L3 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,busbar,,L2 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,busbar,,L1 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,busbar,,L3 Current (Min),A,103.12
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,busbar,,L3 Current (Max),A,103.38
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,busbar,,L3 Current (RMS),A,103.25
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,busbar,,L2 Current (Min),A,122.75
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,busbar,,L2 Current (Max),A,122.88
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,busbar,,L2 Current (RMS),A,122.88
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,busbar,,L1 Current (Min),A,98.25
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,busbar,,L1 Current (Max),A,98.38
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,busbar,,L1 Current (RMS),A,98.25
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.37
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.75
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.19
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9483600000000001
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9572700000000001
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9757100000000001
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Current (Min),A,12.5
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Current (Max),A,12.62
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Current (Min),A,28.0
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Current (Max),A,28.25
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.12
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Current (Min),A,35.12
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Current (Max),A,35.12
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.12
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,14.87
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.0
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,98.62
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9532200000000001
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9832799999999999
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.04555
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,28.25
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,28.25
