Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.25
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,34.25
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,34.62
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.38
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.44
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.94
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.38
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96619
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97421
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9837899999999999
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.62
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,17.75
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.75
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,12.12
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,12.25
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.25
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,11.75
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,12.0
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.88
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.5
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.87
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.88
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92105
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9393299999999999
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85641
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,35.75
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,35.88
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.75
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,41.62
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,41.62
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.62
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,37.12
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,37.25
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.12
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (Min),V,245.08
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (Max),V,245.11
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (Min),V,245.69
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (Max),V,245.72
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (Min),V,244.78
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (Max),V,244.81
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,busbar,,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,busbar,,L2 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,busbar,,L1 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,busbar,,L3 Current (Min),A,90.38
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,busbar,,L3 Current (Max),A,90.5
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,busbar,,L3 Current (RMS),A,90.5
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,busbar,,L2 Current (Min),A,115.5
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,busbar,,L2 Current (Max),A,115.75
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,busbar,,L2 Current (RMS),A,115.5
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,busbar,,L1 Current (Min),A,82.88
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,busbar,,L1 Current (Max),A,83.12
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,busbar,,L1 Current (RMS),A,83.0
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.37
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.44
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.94
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93524
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9303600000000001
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9560799999999999
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Current (Min),A,11.62
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Current (Max),A,12.5
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Current (Min),A,27.38
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Current (Max),A,27.38
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.38
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Current (Min),A,34.25
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Current (Max),A,34.38
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,34.38
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,14.37
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.44
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,79.13
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9550200000000001
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9812
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.00835
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,25.12
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,25.25
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.12
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,28.12
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,28.25
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.12
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.94
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.69
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.5
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9895299999999999
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97165
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98795
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,26.88
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,27.12
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,9.88
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,10.0
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.88
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,12.5
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,12.5
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.19
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.37
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.5
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95096
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93704
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84054
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,46.88
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,47.25
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.12
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,36.62
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,36.88
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.75
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,36.0
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,36.25
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.12
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (Min),V,245.14
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (Max),V,245.16
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (Min),V,245.83
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (Max),V,245.84
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (Min),V,245.0
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (Max),V,245.06
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,busbar,,L3 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,busbar,,L2 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,busbar,,L1 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,busbar,,L3 Current (Min),A,107.5
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,busbar,,L3 Current (Max),A,108.38
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,busbar,,L3 Current (RMS),A,107.75
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,busbar,,L2 Current (Min),A,101.62
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,busbar,,L2 Current (Max),A,101.88
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,busbar,,L2 Current (RMS),A,101.88
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,busbar,,L1 Current (Min),A,81.75
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,busbar,,L1 Current (Max),A,81.88
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,busbar,,L1 Current (RMS),A,81.75
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.19
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.5
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.5
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9767100000000001
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9357
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9577899999999999
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Current (Min),A,19.5
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Current (Max),A,19.5
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Current (Min),A,29.0
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Current (Max),A,29.0
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.0
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Current (Min),A,32.62
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Current (Max),A,32.75
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.75
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,13.31
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.94
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,178.06
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95862
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99145
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.16774
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,25.5
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,25.5
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,42.25
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,42.5
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.38
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.56
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.62
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.5
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95801
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9733299999999999
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9824200000000001
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,18.12
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,18.12
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.12
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,9.62
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,9.75
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.75
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,12.75
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,12.88
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.88
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.37
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.5
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.75
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9677100000000001
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9194899999999999
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9226700000000001
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,47.5
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,47.5
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,47.5
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,33.12
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,33.25
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.25
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,49.0
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,49.0
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.0
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (Min),V,245.17
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (Max),V,245.17
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (Min),V,245.84
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (Max),V,245.86
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (Min),V,244.98
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (Max),V,245.0
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,busbar,,L3 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,busbar,,L2 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,busbar,,L1 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,busbar,,L3 Current (Min),A,108.25
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,busbar,,L3 Current (Max),A,108.25
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,busbar,,L3 Current (RMS),A,108.25
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,busbar,,L2 Current (Min),A,113.25
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,busbar,,L2 Current (Max),A,113.25
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,busbar,,L2 Current (RMS),A,113.25
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,busbar,,L1 Current (Min),A,94.12
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,busbar,,L1 Current (Max),A,94.5
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,busbar,,L1 Current (RMS),A,94.25
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.38
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.81
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.63
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90091
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9638700000000001
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97144
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Current (Min),A,10.75
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Current (Max),A,10.88
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.88
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Current (Min),A,35.75
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Current (Max),A,36.12
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.88
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Current (Min),A,36.5
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Current (Max),A,36.62
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.5
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,14.56
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.87
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,140.38
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95944
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9693
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.0862
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,29.38
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,29.38
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.38
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,27.38
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,27.75
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.62
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.94
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.31
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.5
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96799
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97278
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96167
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,21.0
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,21.0
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,10.25
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,10.38
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.25
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,13.25
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.88
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.62
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.63
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.13
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.19
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94919
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9186700000000001
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9002700000000001
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,41.5
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,41.5
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.5
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,37.0
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,37.25
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,38.5
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,38.62
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.62
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (Min),V,244.59
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (Max),V,244.61
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (Min),V,245.38
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (Max),V,245.41
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (Min),V,244.58
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (Max),V,244.59
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,busbar,,L3 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,busbar,,L2 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,busbar,,L1 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,busbar,,L3 Current (Min),A,99.25
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,busbar,,L3 Current (Max),A,99.38
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,busbar,,L3 Current (RMS),A,99.25
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,busbar,,L2 Current (Min),A,110.25
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,busbar,,L2 Current (Max),A,110.38
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,busbar,,L2 Current (RMS),A,110.25
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,busbar,,L1 Current (Min),A,88.12
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,busbar,,L1 Current (Max),A,88.38
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,busbar,,L1 Current (RMS),A,88.25
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.19
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.37
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.37
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9012700000000001
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97034
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97272
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Current (Min),A,11.62
