Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Current (Max),A,11.88
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.75
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Current (Min),A,33.62
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Current (Max),A,33.62
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.62
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Current (Min),A,40.75
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Current (Max),A,40.88
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,40.75
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,15.25
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.0
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,84.0
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95367
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97488
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.008870000000000001
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,29.75
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,29.88
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.75
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,28.5
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,28.62
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.87
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.87
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.93
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9656399999999999
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96115
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9768100000000001
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,21.88
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,22.0
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.0
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.0
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,13.88
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,14.0
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.25
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.87
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.75
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9135700000000001
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90246
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9162
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,30.62
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,30.88
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.75
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,34.5
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,34.75
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.62
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,38.88
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,42.12
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.88
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (Min),V,244.89
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (Max),V,244.91
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (Min),V,245.64
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (Max),V,245.67
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (Min),V,244.8
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (Max),V,244.83
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,busbar,,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,busbar,,L2 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,busbar,,L1 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,busbar,,L3 Current (Min),A,89.88
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,busbar,,L3 Current (Max),A,90.12
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,busbar,,L3 Current (RMS),A,90.0
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,busbar,,L2 Current (Min),A,106.62
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,busbar,,L2 Current (Max),A,110.62
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,busbar,,L2 Current (RMS),A,108.38
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,busbar,,L1 Current (Min),A,93.25
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,busbar,,L1 Current (Max),A,96.75
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,busbar,,L1 Current (RMS),A,94.25
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 04:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.5
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.63
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.13
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90338
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97803
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96915
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Current (Min),A,12.0
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Current (Max),A,12.0
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Current (Min),A,42.12
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Current (Max),A,42.38
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,42.25
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Current (Min),A,37.75
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Current (Max),A,37.88
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,37.75
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,12.19
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.87
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,85.37
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9665799999999999
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9778100000000001
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.014240000000000001
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,27.12
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,27.12
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.12
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,28.75
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,29.12
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.31
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.44
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.94
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97488
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96872
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9722299999999999
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,23.12
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,23.38
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.25
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,9.12
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,9.25
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.25
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,13.75
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,13.88
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.75
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.69
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.06
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.81
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95416
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9051799999999999
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94968
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,42.38
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,42.5
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.5
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,35.12
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,35.12
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.12
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,56.75
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,56.88
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,56.88
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (Min),V,244.94
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (Max),V,244.94
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (Min),V,245.58
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (Max),V,245.59
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (Min),V,244.56
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (Max),V,244.56
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,busbar,,L3 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,busbar,,L2 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,busbar,,L1 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,busbar,,L3 Current (Min),A,101.75
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,busbar,,L3 Current (Max),A,101.88
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,busbar,,L3 Current (RMS),A,101.88
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,busbar,,L2 Current (Min),A,114.75
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,busbar,,L2 Current (Max),A,114.75
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,busbar,,L2 Current (RMS),A,114.75
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,busbar,,L1 Current (Min),A,108.38
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,busbar,,L1 Current (Max),A,108.5
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,busbar,,L1 Current (RMS),A,108.5
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.25
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.56
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.5
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91571
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9819
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9672200000000001
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Current (Min),A,12.0
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Current (Max),A,12.12
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.12
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Current (Min),A,34.38
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Current (Max),A,34.75
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.62
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Current (Min),A,38.25
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Current (Max),A,38.5
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.38
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,16.81
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.87
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,129.31
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94791
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98074
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.1024
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,28.62
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,28.75
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.75
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,28.88
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,29.25
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.12
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.25
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.12
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.37
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96344
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9774200000000001
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9829100000000001
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,22.5
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,22.62
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.62
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,12.88
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,13.25
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.12
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,21.5
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,21.62
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.62
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.37
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.0
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.81
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92569
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9446100000000001
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9042
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,31.38
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,31.5
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,36.75
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,37.0
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.88
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,49.12
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,49.5
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.25
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (Min),V,245.58
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (Max),V,245.59
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (Min),V,246.25
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (Max),V,246.28
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (Min),V,245.38
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (Max),V,245.41
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,busbar,,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,busbar,,L2 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,busbar,,L1 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,busbar,,L3 Current (Min),A,90.62
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,busbar,,L3 Current (Max),A,90.75
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,busbar,,L3 Current (RMS),A,90.62
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,busbar,,L2 Current (Min),A,112.5
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,busbar,,L2 Current (Max),A,113.25
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,busbar,,L2 Current (RMS),A,113.0
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,busbar,,L1 Current (Min),A,106.62
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,busbar,,L1 Current (Max),A,107.0
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,busbar,,L1 Current (RMS),A,106.75
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.75
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.19
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.81
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95557
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98154
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96588
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Current (Min),A,12.12
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Current (Max),A,12.25
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.25
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Current (Min),A,36.38
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Current (Max),A,36.62
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.5
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Current (Min),A,40.75
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Current (Max),A,40.88
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,40.88
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,11.0
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.0
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,79.81
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96945
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.983
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.023880000000000002
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,27.62
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,27.75
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.62
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,29.25
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,29.62
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.38
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.87
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.19
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.37
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9728100000000001
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96014
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98367
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,21.5
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,21.62
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,9.0
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,9.12
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,14.12
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,14.38
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.25
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.5
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.5
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.88
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9338700000000001
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9470200000000001
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8533299999999999
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,37.12
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,37.12
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.12
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,39.62
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,39.62
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.62
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,40.25
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,40.38
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.25
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (Min),V,244.89
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (Max),V,244.92
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (Min),V,245.5
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (Max),V,245.56
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (Min),V,244.72
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (Max),V,244.75
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,busbar,,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,busbar,,L2 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,busbar,,L1 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,busbar,,L3 Current (Min),A,95.75
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,busbar,,L3 Current (Max),A,95.88
