Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,busbar,,L3 Current (RMS),A,95.75
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,busbar,,L2 Current (Min),A,114.25
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,busbar,,L2 Current (Max),A,114.5
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,busbar,,L2 Current (RMS),A,114.38
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,busbar,,L1 Current (Min),A,94.12
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,busbar,,L1 Current (Max),A,94.25
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,busbar,,L1 Current (RMS),A,94.12
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.69
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.69
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.19
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9483600000000001
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96445
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9739700000000001
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Current (Min),A,12.62
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Current (Max),A,12.75
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.62
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Current (Min),A,31.75
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Current (Max),A,31.75
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.75
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Current (Min),A,44.5
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Current (Max),A,44.75
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,44.62
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,11.75
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.13
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,45.69
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96329
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96951
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.00731
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,25.12
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,25.12
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.12
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,25.0
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,25.0
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.5
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.62
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.06
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9885299999999999
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97116
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98587
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,22.75
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,22.88
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.88
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,9.38
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,9.5
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.38
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,14.88
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,15.0
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.88
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.06
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.37
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.19
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91833
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92889
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9481200000000001
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,31.5
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,31.5
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,38.0
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,38.0
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.0
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,53.75
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,54.0
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,53.88
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (Min),V,245.61
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (Max),V,245.62
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (Min),V,246.5
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (Max),V,246.52
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (Min),V,245.3
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (Max),V,245.3
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,busbar,,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,busbar,,L2 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,busbar,,L1 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,busbar,,L3 Current (Min),A,89.12
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,busbar,,L3 Current (Max),A,89.12
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,busbar,,L3 Current (RMS),A,89.12
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,busbar,,L2 Current (Min),A,103.88
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,busbar,,L2 Current (Max),A,103.88
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,busbar,,L2 Current (RMS),A,103.88
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,busbar,,L1 Current (Min),A,113.12
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,busbar,,L1 Current (Max),A,113.25
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,busbar,,L1 Current (RMS),A,113.25
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.94
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.87
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.69
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92886
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9415600000000001
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9620700000000001
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Current (Min),A,11.75
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Current (Max),A,11.88
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.88
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Current (Min),A,30.5
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Current (Max),A,30.62
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.5
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Current (Min),A,36.88
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Current (Max),A,36.88
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.88
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,13.5
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.5
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-168.25
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95975
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9673200000000001
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.09117
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,27.38
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,27.5
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.38
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,24.88
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,25.0
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.69
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.69
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.81
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9699399999999999
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9680799999999999
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9667399999999999
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,21.88
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,21.88
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.88
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,10.75
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,10.75
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.75
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,14.12
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,21.75
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.88
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.75
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.19
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.81
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9313
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91681
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88275
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,36.75
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,37.0
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.88
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,35.25
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,35.38
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.38
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,36.62
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,36.62
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.62
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (Min),V,245.03
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (Max),V,245.05
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (Min),V,245.72
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (Max),V,245.72
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (Min),V,244.8
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (Max),V,244.84
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,busbar,,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,busbar,,L2 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,busbar,,L1 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,busbar,,L3 Current (Min),A,94.5
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,busbar,,L3 Current (Max),A,94.5
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,busbar,,L3 Current (RMS),A,94.5
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,busbar,,L2 Current (Min),A,100.62
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,busbar,,L2 Current (Max),A,100.62
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,busbar,,L2 Current (RMS),A,100.62
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,busbar,,L1 Current (Min),A,87.0
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,busbar,,L1 Current (Max),A,93.0
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,busbar,,L1 Current (RMS),A,90.0
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.81
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.31
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.56
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87387
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97345
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94681
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Current (Min),A,11.25
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Current (Max),A,11.38
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.25
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Current (Min),A,33.0
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Current (Max),A,33.25
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.12
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Current (Min),A,33.88
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Current (Max),A,34.0
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.0
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,15.44
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.19
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,116.0
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95291
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9704299999999999
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.033710000000000004
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,29.88
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,30.0
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,25.12
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,25.38
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.25
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.31
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.5
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.38
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9821799999999999
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9622799999999999
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98865
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,22.25
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,22.25
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.25
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,9.25
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,9.38
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.38
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,14.25
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,14.5
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.38
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.63
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.31
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.88
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96283
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9274899999999999
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8610200000000001
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,43.88
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,43.88
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.88
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,36.5
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,37.25
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,36.0
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,36.0
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (Min),V,246.77
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (Max),V,246.78
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (Min),V,247.56
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (Max),V,247.58
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (Min),V,246.81
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (Max),V,246.84
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,busbar,,L3 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,busbar,,L2 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,busbar,,L1 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,busbar,,L3 Current (Min),A,103.5
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,busbar,,L3 Current (Max),A,103.75
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,busbar,,L3 Current (RMS),A,103.62
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,busbar,,L2 Current (Min),A,103.75
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,busbar,,L2 Current (Max),A,105.0
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,busbar,,L2 Current (RMS),A,104.5
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,busbar,,L1 Current (Min),A,83.38
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,busbar,,L1 Current (Max),A,83.5
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,busbar,,L1 Current (RMS),A,83.38
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 03:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.5
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.44
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.75
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89618
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9781200000000001
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95962
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Current (Min),A,11.62
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Current (Max),A,11.88
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.75
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Current (Min),A,33.38
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Current (Max),A,33.75
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.5
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Current (Min),A,33.38
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Current (Max),A,33.5
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.38
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,12.44
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.56
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.81
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96435
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9589799999999999
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.08519
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,29.38
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,29.5
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,22.0
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,22.38
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.25
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.75
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.62
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.38
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96619
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9680799999999999
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98987
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,21.12
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,21.12
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.12
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,9.25
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,9.25
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.25
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,14.75
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,15.0
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.88
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.19
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.44
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.0
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94363
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9313600000000001
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89581
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
