Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,40.5
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,40.62
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.62
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,38.0
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,38.75
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.38
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,38.25
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,38.5
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.38
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (Min),V,246.28
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (Max),V,246.33
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (Min),V,246.88
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (Max),V,246.92
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (Min),V,246.12
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (Max),V,246.12
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,busbar,,L3 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,busbar,,L2 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,busbar,,L1 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,busbar,,L3 Current (Min),A,99.38
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,busbar,,L3 Current (Max),A,99.75
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,busbar,,L3 Current (RMS),A,99.5
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,busbar,,L2 Current (Min),A,102.75
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,busbar,,L2 Current (Max),A,103.5
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,busbar,,L2 Current (RMS),A,103.25
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,busbar,,L1 Current (Min),A,86.0
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,busbar,,L1 Current (Max),A,86.0
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,busbar,,L1 Current (RMS),A,86.0
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.13
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.13
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.12
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94516
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9621
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92599
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Current (Min),A,11.62
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Current (Max),A,11.75
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.75
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Current (Min),A,32.12
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Current (Max),A,32.12
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.12
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Current (Min),A,31.88
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Current (Max),A,31.88
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.88
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,11.56
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.69
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,138.56
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96301
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97311
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.11913
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,24.12
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,24.12
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.12
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,23.62
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,23.75
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.75
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.81
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.88
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.94
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9740000000000001
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97855
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9919399999999999
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,21.0
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,21.12
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.12
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,10.62
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,10.75
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.62
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,15.38
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,15.38
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.38
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.87
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.31
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.69
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95935
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9462299999999999
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8785700000000001
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,39.75
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,39.75
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.75
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,40.88
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,40.88
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.88
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,37.75
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,37.88
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.88
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (Min),V,246.19
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (Max),V,246.19
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (Min),V,246.78
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (Max),V,246.81
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (Min),V,246.11
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (Max),V,246.12
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,busbar,,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,busbar,,L2 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,busbar,,L1 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,busbar,,L3 Current (Min),A,94.25
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,busbar,,L3 Current (Max),A,94.38
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,busbar,,L3 Current (RMS),A,94.38
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,busbar,,L2 Current (Min),A,107.12
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,busbar,,L2 Current (Max),A,107.25
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,busbar,,L2 Current (RMS),A,107.12
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,busbar,,L1 Current (Min),A,83.75
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,busbar,,L1 Current (Max),A,83.88
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,busbar,,L1 Current (RMS),A,83.88
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.31
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.25
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.87
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98654
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9566899999999999
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9688700000000001
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Current (Min),A,24.0
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Current (Max),A,24.12
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Current (Min),A,30.25
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Current (Max),A,30.38
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.38
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Current (Min),A,34.75
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Current (Max),A,34.88
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,34.88
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,13.94
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.06
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,157.31
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95785
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96786
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.14128
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,28.5
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,28.5
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,24.0
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,24.12
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.12
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.75
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.06
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.31
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97201
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96545
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99225
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,21.62
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,21.62
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.62
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,9.12
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,9.25
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.25
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,15.12
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,15.25
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.12
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.75
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.75
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.38
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92245
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9457700000000001
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8963899999999999
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,29.5
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,32.88
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.88
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,41.75
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,41.88
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.75
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,39.62
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,39.62
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.62
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (Min),V,246.27
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (Max),V,246.33
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (Min),V,246.95
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (Max),V,246.98
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (Min),V,246.14
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (Max),V,246.14
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,busbar,,L3 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,busbar,,L2 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,busbar,,L1 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,busbar,,L3 Current (Min),A,100.0
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,busbar,,L3 Current (Max),A,104.12
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,busbar,,L3 Current (RMS),A,101.62
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,busbar,,L2 Current (Min),A,105.12
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,busbar,,L2 Current (Max),A,105.25
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,busbar,,L2 Current (RMS),A,105.25
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,busbar,,L1 Current (Min),A,88.5
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,busbar,,L1 Current (Max),A,88.75
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,busbar,,L1 Current (RMS),A,88.62
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.56
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.94
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.5
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9435399999999999
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97073
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9809899999999999
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Current (Min),A,12.0
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Current (Max),A,12.0
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Current (Min),A,31.5
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Current (Max),A,31.88
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.75
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Current (Min),A,37.25
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Current (Max),A,37.75
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.5
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,11.69
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.63
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.13
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9659700000000001
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9686
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.03545
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,27.12
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,27.25
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.12
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,23.75
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,24.0
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.88
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.0
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.75
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.06
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9624
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97031
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99216
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,21.25
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,21.38
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.38
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,9.75
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,9.75
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.75
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,15.75
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,16.12
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.69
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.44
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.44
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95499
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9082
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88421
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,36.88
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,37.38
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.12
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,36.75
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,36.88
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.75
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,39.88
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,39.88
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.88
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (Min),V,245.98
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (Max),V,246.06
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (Min),V,246.67
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (Max),V,246.77
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (Min),V,245.75
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (Max),V,245.8
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,busbar,,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,busbar,,L2 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,busbar,,L1 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,busbar,,L3 Current (Min),A,94.88
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,busbar,,L3 Current (Max),A,95.25
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,busbar,,L3 Current (RMS),A,95.12
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,busbar,,L2 Current (Min),A,101.62
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,busbar,,L2 Current (Max),A,101.75
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,busbar,,L2 Current (RMS),A,101.75
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,busbar,,L1 Current (Min),A,91.75
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,busbar,,L1 Current (Max),A,92.0
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,busbar,,L1 Current (RMS),A,91.88
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.69
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.31
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.56
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95694
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9648100000000001
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97406
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Current (Min),A,13.12
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Current (Max),A,13.25
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.25
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Current (Min),A,31.62
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Current (Max),A,32.0
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.88
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Current (Min),A,37.25
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Current (Max),A,37.25
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.25
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,16.63
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.87
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,106.94
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9471700000000001
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96445
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.04677
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,27.25
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,27.25
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.25
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,22.75
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,22.88
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.75
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.5
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.19
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.31
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9917299999999999
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97488
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99203
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
