Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,29.62
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,29.75
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.75
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,10.12
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,10.25
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.25
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,15.62
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,15.88
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.88
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.63
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.13
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.75
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94366
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93063
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86426
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,39.12
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,39.25
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.12
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,38.38
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,38.5
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.5
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,39.5
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,39.62
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (Min),V,245.44
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (Max),V,245.45
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (Min),V,246.22
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (Max),V,246.23
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (Min),V,245.39
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (Max),V,245.41
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,busbar,,L3 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,busbar,,L2 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,busbar,,L1 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,busbar,,L3 Current (Min),A,105.75
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,busbar,,L3 Current (Max),A,105.88
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,busbar,,L3 Current (RMS),A,105.88
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,busbar,,L2 Current (Min),A,102.75
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,busbar,,L2 Current (Max),A,102.88
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,busbar,,L2 Current (RMS),A,102.88
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,busbar,,L1 Current (Min),A,90.88
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,busbar,,L1 Current (Max),A,91.0
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,busbar,,L1 Current (RMS),A,91.0
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.5
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.37
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.87
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9169299999999999
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9812
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9606
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Current (Min),A,11.88
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Current (Max),A,12.0
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Current (Min),A,44.12
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Current (Max),A,44.62
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,44.38
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Current (Min),A,35.88
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Current (Max),A,36.0
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.88
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,15.57
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.69
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,83.75
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95175
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9767100000000001
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.0616
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,28.25
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,28.38
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.38
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,24.62
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,24.75
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.62
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.19
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.19
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.81
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9522700000000001
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9686299999999999
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99121
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,20.62
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,20.62
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.62
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,11.5
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,15.5
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,15.75
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.62
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.0
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.37
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.5
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89746
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95288
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85782
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,30.38
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,30.62
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,39.88
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,40.0
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.88
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,39.88
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,40.0
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (Min),V,245.92
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (Max),V,246.05
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (Min),V,246.39
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (Max),V,246.5
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (Min),V,245.7
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (Max),V,245.78
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,busbar,,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,busbar,,L2 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,busbar,,L1 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,busbar,,L3 Current (Min),A,86.88
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,busbar,,L3 Current (Max),A,87.0
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,busbar,,L3 Current (RMS),A,86.88
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,busbar,,L2 Current (Min),A,119.62
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,busbar,,L2 Current (Max),A,120.0
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,busbar,,L2 Current (RMS),A,119.75
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,busbar,,L1 Current (Min),A,90.25
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,busbar,,L1 Current (Max),A,90.25
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,busbar,,L1 Current (RMS),A,90.25
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 02:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.75
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.12
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.31
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94232
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99036
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96777
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Current (Min),A,11.75
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Current (Max),A,11.88
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.75
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Current (Min),A,41.0
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Current (Max),A,41.38
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,41.38
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Current (Min),A,34.75
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Current (Max),A,35.88
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,35.5
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,19.0
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.69
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,121.12
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.0
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93634
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97949
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.0233
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,30.62
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,35.75
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.75
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,28.38
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,28.62
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.5
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.19
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.0
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96814
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97421
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9908100000000001
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,21.62
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,21.75
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.62
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,10.0
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,10.12
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,15.5
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,15.62
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.62
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.63
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.81
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.94
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94794
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93994
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9029200000000001
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,40.38
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,40.62
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.5
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,39.38
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,39.5
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.38
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,48.38
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,48.5
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (Min),V,245.56
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (Max),V,245.64
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (Min),V,246.14
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (Max),V,246.16
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (Min),V,245.48
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (Max),V,245.53
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,busbar,,L3 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,busbar,,L2 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,busbar,,L1 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,busbar,,L3 Current (Min),A,100.25
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,busbar,,L3 Current (Max),A,105.5
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,busbar,,L3 Current (RMS),A,101.38
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,busbar,,L2 Current (Min),A,118.5
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,busbar,,L2 Current (Max),A,118.75
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,busbar,,L2 Current (RMS),A,118.62
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,busbar,,L1 Current (Min),A,98.12
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,busbar,,L1 Current (Max),A,99.12
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,busbar,,L1 Current (RMS),A,98.75
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.19
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.19
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.25
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9566899999999999
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9920700000000001
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94937
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Current (Min),A,12.88
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Current (Max),A,13.0
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.88
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Current (Min),A,43.38
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Current (Max),A,43.62
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,43.5
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Current (Min),A,33.88
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Current (Max),A,34.12
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.0
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,13.0
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.5
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,111.94
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9593799999999999
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98535
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.13915
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,25.88
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,28.88
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.88
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,29.25
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,29.38
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.38
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.13
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.94
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.5
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9848
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9779
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98355
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,30.0
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,30.12
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.12
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.25
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.38
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.38
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,14.5
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,14.62
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.62
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.81
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.44
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.94
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.909
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91846
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9315200000000001
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,30.75
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,31.12
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,38.25
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,38.62
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.38
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,48.5
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,51.5
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.12
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (Min),V,245.34
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (Max),V,245.39
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (Min),V,245.95
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (Max),V,246.03
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (Min),V,245.22
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (Max),V,245.33
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,busbar,,L3 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,busbar,,L2 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,busbar,,L1 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,busbar,,L3 Current (Min),A,96.62
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,busbar,,L3 Current (Max),A,99.38
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,busbar,,L3 Current (RMS),A,98.5
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,busbar,,L2 Current (Min),A,121.0
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,busbar,,L2 Current (Max),A,121.62
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,busbar,,L2 Current (RMS),A,121.12
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,busbar,,L1 Current (Min),A,96.88
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,busbar,,L1 Current (Max),A,99.75
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,busbar,,L1 Current (RMS),A,98.5
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.37
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.38
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.19
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94653
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98645
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9568200000000001
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Current (Min),A,12.5
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Current (Max),A,12.62
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.62
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Current (Min),A,42.62
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Current (Max),A,42.62
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,42.62
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Current (Min),A,34.12
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Current (Max),A,34.12
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,34.12
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,14.13
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.94
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,120.75
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9562700000000001
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9938
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.14695999999999998
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
