Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,26.75
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,26.75
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.75
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,43.12
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,43.25
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.12
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.69
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.5
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.0
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9884299999999999
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97964
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9880700000000001
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,30.38
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,30.62
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.38
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,11.38
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.38
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,14.62
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,14.75
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.62
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.94
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.75
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.12
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91312
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9238
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90951
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,36.38
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,36.5
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.38
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,39.5
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,39.5
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.5
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,49.25
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,49.5
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.38
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (Min),V,245.14
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (Max),V,245.16
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (Min),V,245.81
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (Max),V,245.84
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (Min),V,245.09
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (Max),V,245.16
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,busbar,,L3 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,busbar,,L2 Active Power,kW,33.0
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,busbar,,L1 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,busbar,,L3 Current (Min),A,101.75
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,busbar,,L3 Current (Max),A,102.25
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,busbar,,L3 Current (RMS),A,102.12
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,busbar,,L2 Current (Min),A,135.62
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,busbar,,L2 Current (Max),A,135.62
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,busbar,,L2 Current (RMS),A,135.62
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,busbar,,L1 Current (Min),A,97.5
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,busbar,,L1 Current (Max),A,97.62
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,busbar,,L1 Current (RMS),A,97.62
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.87
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.44
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.94
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93866
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9729899999999999
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95734
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Current (Min),A,12.12
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Current (Max),A,12.25
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.25
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Current (Min),A,37.0
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Current (Max),A,37.25
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.12
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Current (Min),A,35.12
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Current (Max),A,35.25
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,35.12
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,11.25
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.94
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,101.62
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9683200000000001
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98282
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.14705
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,26.5
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,26.75
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.62
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,31.62
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,32.0
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.75
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.94
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.75
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.38
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97345
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9717100000000001
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98846
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,29.62
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,29.62
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.62
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.38
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.5
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.38
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,14.75
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,14.88
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.88
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.68
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.0
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.56
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8938
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9434799999999999
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92724
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,31.88
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,32.12
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,41.25
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,41.25
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.25
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,55.62
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,55.62
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,55.62
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (Min),V,245.25
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (Max),V,245.3
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (Min),V,245.88
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (Max),V,245.89
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (Min),V,245.02
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (Max),V,245.05
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,busbar,,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,busbar,,L2 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,busbar,,L1 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,busbar,,L3 Current (Min),A,97.0
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,busbar,,L3 Current (Max),A,97.0
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,busbar,,L3 Current (RMS),A,97.0
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,busbar,,L2 Current (Min),A,125.88
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,busbar,,L2 Current (Max),A,126.12
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,busbar,,L2 Current (RMS),A,126.0
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,busbar,,L1 Current (Min),A,105.12
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,busbar,,L1 Current (Max),A,105.25
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,busbar,,L1 Current (RMS),A,105.12
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.56
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.13
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.69
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94986
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9797399999999999
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95355
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Current (Min),A,13.12
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Current (Max),A,13.38
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.25
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Current (Min),A,42.0
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Current (Max),A,42.0
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,42.0
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Current (Min),A,34.75
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Current (Max),A,34.75
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.75
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.75
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.5
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-144.94
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9853200000000001
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9817799999999999
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.21831
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,39.12
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,39.25
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.25
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,32.25
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,32.38
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.38
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.37
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.81
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9854700000000001
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9795799999999999
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99005
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,30.38
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,30.38
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.38
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.25
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.25
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.25
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,15.12
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,15.12
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.12
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.87
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.56
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.13
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95615
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9268799999999999
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9472
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,46.38
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,46.5
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,46.5
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,39.88
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,39.88
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.88
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,54.88
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,55.0
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.88
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (Min),V,244.39
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (Max),V,244.42
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (Min),V,245.33
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (Max),V,245.41
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (Min),V,244.33
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (Max),V,244.34
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,busbar,,L3 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,busbar,,L2 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,busbar,,L1 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,busbar,,L3 Current (Min),A,126.5
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,busbar,,L3 Current (Max),A,126.62
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,busbar,,L3 Current (RMS),A,126.62
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,busbar,,L2 Current (Min),A,124.88
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,busbar,,L2 Current (Max),A,124.88
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,busbar,,L2 Current (RMS),A,124.88
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,busbar,,L1 Current (Min),A,104.38
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,busbar,,L1 Current (Max),A,104.5
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,busbar,,L1 Current (RMS),A,104.5
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.5
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.69
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.25
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92517
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9888600000000001
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95752
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Current (Min),A,13.0
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Current (Max),A,13.0
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Current (Min),A,53.12
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Current (Max),A,53.12
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,53.12
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Current (Min),A,38.88
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Current (Max),A,39.0
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,39.0
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,12.19
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.31
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,129.06
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9654799999999999
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98441
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.02037
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,27.5
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,27.62
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.62
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,33.25
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,33.38
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.38
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.37
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.25
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.94
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97406
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9778100000000001
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9904200000000001
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,23.25
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,23.38
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.25
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,12.0
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,12.0
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,15.25
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,15.25
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.25
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.44
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.06
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.31
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9591700000000001
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9588899999999999
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9314600000000001
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,42.25
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,42.5
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.38
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,42.5
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,43.0
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.75
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,53.38
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,53.5
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,53.38
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (Min),V,244.09
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (Max),V,244.14
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (Min),V,244.66
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (Max),V,244.69
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (Min),V,243.86
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (Max),V,243.89
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,busbar,,L3 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,busbar,,L2 Active Power,kW,34.0
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,busbar,,L1 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,busbar,,L3 Current (Min),A,103.5
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,busbar,,L3 Current (Max),A,103.75
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,busbar,,L3 Current (RMS),A,103.5
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,busbar,,L2 Current (Min),A,140.38
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,busbar,,L2 Current (Max),A,141.0
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,busbar,,L2 Current (RMS),A,140.62
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,busbar,,L1 Current (Min),A,107.12
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,busbar,,L1 Current (Max),A,107.25
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,busbar,,L1 Current (RMS),A,107.12
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 01:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.25
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.75
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.37
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.888
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9758
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95016
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
