Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,feeder,5.0,L3 Current (Min),A,11.88
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,feeder,5.0,L3 Current (Max),A,11.88
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.88
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,feeder,5.0,L2 Current (Min),A,44.38
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,feeder,5.0,L2 Current (Max),A,44.75
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,44.5
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,feeder,5.0,L1 Current (Min),A,39.25
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,feeder,5.0,L1 Current (Max),A,39.25
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,39.25
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,12.81
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.5
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,105.94
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9658200000000001
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98315
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.00603
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,30.12
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,30.12
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.12
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,32.12
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,32.62
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.38
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.32
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.32
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.19
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99255
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9890399999999999
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98834
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,31.5
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,31.62
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.62
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.0
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.12
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,15.25
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,15.38
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.25
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.12
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.56
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.81
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9745799999999999
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9440000000000001
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92242
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,48.12
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,48.62
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.38
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,39.62
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,40.0
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.88
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,53.12
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,53.12
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.12
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (Min),V,243.91
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (Max),V,243.92
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (Min),V,244.78
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (Max),V,244.8
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (Min),V,243.95
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (Max),V,243.95
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,busbar,,L3 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,busbar,,L2 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,busbar,,L1 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,busbar,,L3 Current (Min),A,119.0
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,busbar,,L3 Current (Max),A,119.38
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,busbar,,L3 Current (RMS),A,119.25
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,busbar,,L2 Current (Min),A,132.0
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,busbar,,L2 Current (Max),A,132.25
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,busbar,,L2 Current (RMS),A,132.12
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,busbar,,L1 Current (Min),A,107.12
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,busbar,,L1 Current (Max),A,107.12
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,busbar,,L1 Current (RMS),A,107.12
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.25
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.88
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.94
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93332
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9891399999999999
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9595299999999999
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Current (Min),A,11.88
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Current (Max),A,12.0
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Current (Min),A,47.38
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Current (Max),A,47.75
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,47.62
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Current (Min),A,41.62
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Current (Max),A,41.62
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.62
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,11.75
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.06
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,95.94
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9616399999999999
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98175
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.10630999999999999
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,28.5
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,33.88
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.25
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,31.0
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,31.5
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.25
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.81
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.81
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.31
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9683799999999999
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9882799999999999
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9830899999999999
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,23.5
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,23.62
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.62
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,15.75
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.75
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,14.88
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,15.0
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.06
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.69
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.56
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96616
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9656100000000001
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9294100000000001
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,46.0
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,46.12
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.12
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,48.75
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,48.75
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,48.75
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,53.12
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,53.25
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.25
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (Min),V,243.7
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (Max),V,243.77
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (Min),V,244.3
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (Max),V,244.3
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (Min),V,243.69
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (Max),V,243.69
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,busbar,,L3 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,busbar,,L2 Active Power,kW,34.0
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,busbar,,L1 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,busbar,,L3 Current (Min),A,107.62
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,busbar,,L3 Current (Max),A,112.5
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,busbar,,L3 Current (RMS),A,110.12
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,busbar,,L2 Current (Min),A,143.12
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,busbar,,L2 Current (Max),A,143.12
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,busbar,,L2 Current (RMS),A,143.12
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,busbar,,L1 Current (Min),A,109.5
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,busbar,,L1 Current (Max),A,109.5
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,busbar,,L1 Current (RMS),A,109.5
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.94
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.31
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.44
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9160799999999999
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9943200000000001
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9585600000000001
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Current (Min),A,12.5
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Current (Max),A,12.75
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.62
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Current (Min),A,61.62
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Current (Max),A,62.5
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,62.25
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Current (Min),A,38.38
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Current (Max),A,41.0
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,39.75
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,12.75
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.0
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,86.63
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9629200000000001
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9632
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.0075200000000000015
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,26.5
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,26.62
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,22.12
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,22.62
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.38
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.31
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.44
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.63
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98929
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9774200000000001
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98511
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,30.5
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,30.62
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,10.62
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,10.75
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.75
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,15.0
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,15.12
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.12
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.13
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.87
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.87
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9621299999999999
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9430200000000001
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9528200000000001
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,55.75
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,56.25
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,56.12
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,38.75
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,39.0
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.88
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,62.12
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,62.25
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,62.25
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (Min),V,244.5
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (Max),V,244.53
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (Min),V,245.19
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (Max),V,245.23
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (Min),V,244.42
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (Max),V,244.48
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,busbar,,L3 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,busbar,,L2 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,busbar,,L1 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,busbar,,L3 Current (Min),A,122.25
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,busbar,,L3 Current (Max),A,122.62
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,busbar,,L3 Current (RMS),A,122.5
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,busbar,,L2 Current (Min),A,132.88
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,busbar,,L2 Current (Max),A,133.62
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,busbar,,L2 Current (RMS),A,133.5
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,busbar,,L1 Current (Min),A,115.5
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,busbar,,L1 Current (Max),A,118.25
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,busbar,,L1 Current (RMS),A,117.0
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.06
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.75
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.31
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94079
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99103
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9651799999999999
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Current (Min),A,13.5
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Current (Max),A,13.75
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.62
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Current (Min),A,56.25
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Current (Max),A,56.38
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,56.38
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Current (Min),A,38.62
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Current (Max),A,38.88
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,38.75
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,17.06
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.37
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.81
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94668
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97278
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.02748
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,30.5
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,30.62
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,26.0
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,26.12
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.12
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.63
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.81
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.25
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9810200000000001
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9580700000000001
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98688
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,24.0
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,24.0
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,9.75
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,9.75
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.75
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,17.62
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,17.62
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.62
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.06
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.06
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.37
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9335
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92151
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9202600000000001
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,32.75
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,32.88
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.75
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,39.62
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,39.75
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.75
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,46.62
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,49.25
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.12
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (Min),V,244.45
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (Max),V,244.48
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (Min),V,245.11
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (Max),V,245.11
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (Min),V,244.06
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (Max),V,244.08
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,busbar,,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,busbar,,L2 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,busbar,,L1 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,busbar,,N Current (Min),A,0.0
