Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,busbar,,L3 Current (Min),A,97.0
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,busbar,,L3 Current (Max),A,97.38
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,busbar,,L3 Current (RMS),A,97.25
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,busbar,,L2 Current (Min),A,130.88
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,busbar,,L2 Current (Max),A,131.12
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,busbar,,L2 Current (RMS),A,131.0
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,busbar,,L1 Current (Min),A,101.5
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,busbar,,L1 Current (Max),A,104.62
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,busbar,,L1 Current (RMS),A,102.25
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.94
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.31
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.69
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9122
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9841
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9616100000000001
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Current (Min),A,13.62
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Current (Max),A,13.88
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.75
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Current (Min),A,45.75
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Current (Max),A,45.88
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,45.75
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Current (Min),A,37.5
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Current (Max),A,37.88
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.62
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,15.31
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.63
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-88.07
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9545299999999999
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97205
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.08409
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,29.12
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,29.25
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.25
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,23.0
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,23.38
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.25
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.38
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.19
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.63
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99225
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9717100000000001
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98141
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,30.88
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,30.88
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.88
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,10.25
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,10.25
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.25
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,17.38
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,17.62
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.0
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.25
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.31
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9613
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90784
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9358200000000001
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,44.0
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,44.5
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.25
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,39.5
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,39.75
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.62
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,55.75
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,55.75
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,55.75
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (Min),V,243.66
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (Max),V,243.73
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (Min),V,244.84
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (Max),V,244.88
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (Min),V,243.92
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (Max),V,243.95
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,busbar,,L3 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,busbar,,L2 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,busbar,,L1 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,busbar,,L3 Current (Min),A,114.12
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,busbar,,L3 Current (Max),A,115.0
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,busbar,,L3 Current (RMS),A,114.62
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,busbar,,L2 Current (Min),A,118.0
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,busbar,,L2 Current (Max),A,118.0
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,busbar,,L2 Current (RMS),A,118.0
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,busbar,,L1 Current (Min),A,109.38
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,busbar,,L1 Current (Max),A,109.75
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,busbar,,L1 Current (RMS),A,109.62
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.12
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.06
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.07
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8821700000000001
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99139
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9540700000000001
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Current (Min),A,12.38
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Current (Max),A,12.62
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Current (Min),A,57.25
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Current (Max),A,57.38
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,57.38
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Current (Min),A,38.12
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Current (Max),A,38.25
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,38.12
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,14.31
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.93
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-87.44
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9570299999999999
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97406
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11217
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,27.0
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,27.0
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,26.5
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,26.75
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.62
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.25
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.88
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.13
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98495
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97067
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98346
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,24.25
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,24.5
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.38
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,10.25
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,10.38
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.25
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,16.75
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,17.0
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.07
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.25
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.81
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93558
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9210200000000001
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93945
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,37.5
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,37.88
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.75
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,39.62
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,40.0
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.88
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,54.75
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,55.5
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,55.12
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (Min),V,243.19
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (Max),V,243.27
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (Min),V,243.88
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (Max),V,243.91
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (Min),V,242.95
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (Max),V,243.0
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,busbar,,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,busbar,,L2 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,busbar,,L1 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,busbar,,L3 Current (Min),A,97.88
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,busbar,,L3 Current (Max),A,98.25
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,busbar,,L3 Current (RMS),A,98.0
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,busbar,,L2 Current (Min),A,133.25
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,busbar,,L2 Current (Max),A,133.25
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,busbar,,L2 Current (RMS),A,133.25
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,busbar,,L1 Current (Min),A,108.5
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,busbar,,L1 Current (Max),A,109.5
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,busbar,,L1 Current (RMS),A,109.0
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 00:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.31
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.81
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.5
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94314
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96143
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98447
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Current (Min),A,12.88
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Current (Max),A,13.25
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.12
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Current (Min),A,35.88
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Current (Max),A,36.25
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.12
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Current (Min),A,40.38
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Current (Max),A,40.75
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.5
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.38
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.56
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-133.87
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99979
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98331
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.32265
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,88.25
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,88.5
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,88.38
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,25.25
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,25.25
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.25
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.37
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.75
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.06
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98755
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97638
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9837
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,31.75
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,32.0
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.88
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,12.38
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,12.38
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.38
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,17.25
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,17.62
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.06
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.19
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.19
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94137
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94263
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92001
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,34.0
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,34.12
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,43.0
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,43.0
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.0
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,47.0
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,47.38
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.12
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (Min),V,245.06
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (Max),V,245.06
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (Min),V,246.17
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (Max),V,246.2
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (Min),V,244.98
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (Max),V,245.02
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,busbar,,L3 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,busbar,,L2 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,busbar,,L1 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,busbar,,L3 Current (Min),A,165.0
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,busbar,,L3 Current (Max),A,165.5
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,busbar,,L3 Current (RMS),A,165.25
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,busbar,,L2 Current (Min),A,115.88
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,busbar,,L2 Current (Max),A,116.25
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,busbar,,L2 Current (RMS),A,116.12
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,busbar,,L1 Current (Min),A,104.38
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,busbar,,L1 Current (Max),A,104.5
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,busbar,,L1 Current (RMS),A,104.38
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.07
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.63
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.63
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90982
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97586
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9733
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Current (Min),A,11.0
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Current (Max),A,11.12
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Current (Min),A,38.75
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Current (Max),A,39.12
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,39.0
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Current (Min),A,37.5
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Current (Max),A,38.12
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.75
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.12
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.62
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-85.94
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99985
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98312
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.07774
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,90.0
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,90.25
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,90.12
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,24.0
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,24.25
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.12
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.38
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.5
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.88
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.06
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96637
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97623
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99365
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,22.0
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,22.5
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.25
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,12.62
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,12.62
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.62
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,27.75
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,27.88
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.75
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.69
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.56
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.56
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94458
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94134
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90271
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
