Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,36.62
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,37.0
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.88
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,43.62
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,43.75
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.75
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,45.62
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,49.25
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.5
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (Min),V,244.86
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (Max),V,244.88
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (Min),V,245.88
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (Max),V,245.88
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (Min),V,244.61
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (Max),V,244.64
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,busbar,,L3 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,busbar,,L2 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,busbar,,L1 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,busbar,,L3 Current (Min),A,157.88
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,busbar,,L3 Current (Max),A,158.38
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,busbar,,L3 Current (RMS),A,158.12
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,busbar,,L2 Current (Min),A,118.62
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,busbar,,L2 Current (Max),A,119.0
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,busbar,,L2 Current (RMS),A,118.75
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,busbar,,L1 Current (Min),A,110.5
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,busbar,,L1 Current (Max),A,113.5
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,busbar,,L1 Current (RMS),A,112.0
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.37
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.31
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.44
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91766
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97369
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9718
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Current (Min),A,13.25
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Current (Max),A,13.38
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.25
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Current (Min),A,37.38
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Current (Max),A,37.38
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.38
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Current (Min),A,38.12
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Current (Max),A,38.12
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.12
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.25
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.56
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-121.81
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99957
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98166
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.26653000000000004
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,90.75
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,90.75
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,90.75
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,23.88
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,24.0
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.88
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.56
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.06
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99011
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97424
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9949
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,32.0
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,32.0
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.75
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,12.88
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.75
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,28.12
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,28.25
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.25
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.06
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.37
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.63
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95257
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94919
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91144
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,37.12
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,37.12
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.12
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,46.12
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,46.38
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.25
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,46.0
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,46.88
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.5
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (Min),V,245.11
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (Max),V,245.12
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (Min),V,246.16
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (Max),V,246.16
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (Min),V,244.89
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (Max),V,244.92
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,busbar,,L3 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,busbar,,L2 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,busbar,,L1 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,busbar,,L3 Current (Min),A,170.88
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,busbar,,L3 Current (Max),A,170.88
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,busbar,,L3 Current (RMS),A,170.88
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,busbar,,L2 Current (Min),A,119.62
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,busbar,,L2 Current (Max),A,119.75
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,busbar,,L2 Current (RMS),A,119.75
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,busbar,,L1 Current (Min),A,111.38
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,busbar,,L1 Current (Max),A,112.12
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,busbar,,L1 Current (RMS),A,111.75
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.63
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.25
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.75
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94461
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97903
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96826
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Current (Min),A,14.25
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Current (Max),A,14.25
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.25
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Current (Min),A,45.88
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Current (Max),A,46.88
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,46.5
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Current (Min),A,41.12
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Current (Max),A,41.25
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,41.25
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.44
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.5
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-139.31
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99979
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98419
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.34624
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,89.25
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,89.38
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,89.38
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,25.0
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,25.25
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.12
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.44
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.69
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.0
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98318
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97049
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99075
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,25.0
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,25.38
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.12
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,13.75
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,13.75
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.75
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,18.5
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,18.5
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.63
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.12
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.87
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94189
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96109
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93521
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,35.25
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,38.62
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,47.88
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,48.0
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.88
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,54.62
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,57.5
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,56.38
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (Min),V,244.89
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (Max),V,244.92
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (Min),V,245.73
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (Max),V,245.75
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (Min),V,244.7
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (Max),V,244.77
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,busbar,,L3 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,busbar,,L2 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,busbar,,L1 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,busbar,,L3 Current (Min),A,161.88
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,busbar,,L3 Current (Max),A,165.5
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,busbar,,L3 Current (RMS),A,163.5
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,busbar,,L2 Current (Min),A,131.88
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,busbar,,L2 Current (Max),A,132.88
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,busbar,,L2 Current (RMS),A,132.38
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,busbar,,L1 Current (Min),A,113.62
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,busbar,,L1 Current (Max),A,116.88
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,busbar,,L1 Current (RMS),A,115.5
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.63
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.44
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.13
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92941
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96777
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96191
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Current (Min),A,14.25
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Current (Max),A,14.38
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.25
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Current (Min),A,38.12
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Current (Max),A,38.38
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.25
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Current (Min),A,40.38
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Current (Max),A,41.12
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.5
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.0
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.56
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-145.56
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99966
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98654
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.33223
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,92.62
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,93.0
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,92.75
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,26.5
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,26.75
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.44
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.0
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.5
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98853
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98602
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98724
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,33.25
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,33.5
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.38
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,20.62
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,20.62
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.62
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.0
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,19.12
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.12
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.87
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.25
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.13
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94018
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94928
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92737
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,35.62
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,36.12
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.88
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,46.25
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,46.5
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.38
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,53.12
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,54.38
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,53.62
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (Min),V,244.39
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (Max),V,244.42
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (Min),V,245.36
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (Max),V,245.39
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (Min),V,244.47
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (Max),V,244.5
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,busbar,,L3 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,busbar,,L2 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,busbar,,L1 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,busbar,,L3 Current (Min),A,173.62
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,busbar,,L3 Current (Max),A,174.12
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,busbar,,L3 Current (RMS),A,173.88
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,busbar,,L2 Current (Min),A,130.62
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,busbar,,L2 Current (Max),A,131.0
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,busbar,,L2 Current (RMS),A,130.88
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,busbar,,L1 Current (Min),A,112.0
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,busbar,,L1 Current (Max),A,113.38
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,busbar,,L1 Current (RMS),A,112.75
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.25
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.37
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.37
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91678
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97601
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96335
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Current (Min),A,13.62
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Current (Max),A,13.62
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.62
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Current (Min),A,39.0
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Current (Max),A,39.0
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,39.0
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Current (Min),A,43.25
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Current (Max),A,43.38
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,43.38
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.25
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.69
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-110.56
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99979
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98544
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.14876
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,92.25
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,92.25
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,92.25
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,26.5
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,26.62
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.62
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.0
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.93
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.94
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99225
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97195
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99469
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
