Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,32.25
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,32.25
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.25
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,12.75
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,12.75
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.75
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,39.62
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,39.75
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.62
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.56
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.44
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.87
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95621
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94922
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96143
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,44.88
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,44.88
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.88
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,46.5
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,46.5
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.5
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,63.62
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,63.62
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,63.62
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (Min),V,244.66
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (Max),V,244.66
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (Min),V,245.58
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (Max),V,245.59
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (Min),V,244.42
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (Max),V,244.44
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,busbar,,L3 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,busbar,,L2 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,busbar,,L1 Active Power,kW,35.0
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,busbar,,L3 Current (Min),A,180.88
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,busbar,,L3 Current (Max),A,180.88
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,busbar,,L3 Current (RMS),A,180.88
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,busbar,,L2 Current (Min),A,124.12
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,busbar,,L2 Current (Max),A,124.25
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,busbar,,L2 Current (RMS),A,124.25
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,busbar,,L1 Current (Min),A,145.12
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,busbar,,L1 Current (Max),A,145.25
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,busbar,,L1 Current (RMS),A,145.12
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 23:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.5
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.38
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.5
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93249
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98553
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96515
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Current (Min),A,13.75
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Current (Max),A,13.88
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.75
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Current (Min),A,41.0
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Current (Max),A,41.25
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,41.12
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Current (Min),A,41.0
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Current (Max),A,41.12
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,41.12
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.75
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.44
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-138.06
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99969
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98434
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.24135
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,89.0
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,89.38
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,89.12
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,26.5
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,26.75
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.62
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.31
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.44
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.32
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98968
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96249
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99503
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,31.75
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,32.5
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.12
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.38
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.38
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.38
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,30.62
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,30.75
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.62
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.06
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.94
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.56
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9566
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93542
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94107
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,47.38
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,47.62
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.5
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,47.12
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,47.25
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,47.12
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,56.12
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,56.38
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,56.38
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (Min),V,245.97
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (Max),V,246.05
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (Min),V,246.92
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (Max),V,247.0
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (Min),V,245.89
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (Max),V,245.95
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,busbar,,L3 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,busbar,,L2 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,busbar,,L1 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,busbar,,L3 Current (Min),A,180.12
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,busbar,,L3 Current (Max),A,181.0
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,busbar,,L3 Current (RMS),A,180.5
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,busbar,,L2 Current (Min),A,128.0
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,busbar,,L2 Current (Max),A,128.12
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,busbar,,L2 Current (RMS),A,128.0
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,busbar,,L1 Current (Min),A,127.38
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,busbar,,L1 Current (Max),A,127.75
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,busbar,,L1 Current (RMS),A,127.5
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.19
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.69
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.5
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95529
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98465
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97363
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Current (Min),A,14.75
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Current (Max),A,14.75
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.75
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Current (Min),A,41.0
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Current (Max),A,41.0
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,41.0
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Current (Min),A,41.62
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Current (Max),A,42.0
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.75
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.06
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.81
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-114.81
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99982
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97745
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.28597
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,90.5
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,90.62
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,90.5
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,25.5
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,25.62
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.62
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.19
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.25
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.38
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98956
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9762
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99673
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,36.88
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,37.0
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.88
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,12.12
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,12.12
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.12
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,32.62
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,32.75
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.75
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.06
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.19
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.44
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93658
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94626
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93082
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,39.0
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,39.12
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.12
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,48.62
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,48.88
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,48.75
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,55.5
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,57.75
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,56.0
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (Min),V,245.38
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (Max),V,245.39
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (Min),V,245.98
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (Max),V,246.02
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (Min),V,245.08
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (Max),V,245.11
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,busbar,,L3 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,busbar,,L2 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,busbar,,L1 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,busbar,,L3 Current (Min),A,179.0
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,busbar,,L3 Current (Max),A,179.25
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,busbar,,L3 Current (RMS),A,179.12
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,busbar,,L2 Current (Min),A,126.88
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,busbar,,L2 Current (Max),A,127.12
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,busbar,,L2 Current (RMS),A,127.0
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,busbar,,L1 Current (Min),A,128.88
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,busbar,,L1 Current (Max),A,131.38
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,busbar,,L1 Current (RMS),A,129.38
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.06
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.69
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.81
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91238
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98849
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98215
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Current (Min),A,14.0
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Current (Max),A,14.0
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Current (Min),A,47.0
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Current (Max),A,47.12
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,47.0
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Current (Min),A,48.25
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Current (Max),A,48.38
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,48.25
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.5
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.31
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-121.25
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99982
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97516
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.27468000000000004
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,91.88
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,92.12
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,92.0
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,25.88
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,25.88
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.88
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.69
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.62
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.31
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99402
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97473
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99725
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,33.25
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,41.38
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.38
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.75
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,12.75
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.75
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,35.5
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,35.5
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.5
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.31
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.56
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.75
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9422
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9588
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94427
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,44.12
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,44.38
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.25
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,51.38
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,51.62
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,51.5
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,65.12
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,65.12
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,65.12
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (Min),V,244.98
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (Max),V,245.02
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (Min),V,245.62
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (Max),V,245.64
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (Min),V,244.81
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (Max),V,244.83
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,busbar,,L3 Active Power,kW,45.0
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,busbar,,L2 Active Power,kW,33.0
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,busbar,,L1 Active Power,kW,35.0
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,busbar,,L3 Current (Min),A,181.12
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,busbar,,L3 Current (Max),A,189.12
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,busbar,,L3 Current (RMS),A,185.12
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,busbar,,L2 Current (Min),A,136.38
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,busbar,,L2 Current (Max),A,136.88
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,busbar,,L2 Current (RMS),A,136.62
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,busbar,,L1 Current (Min),A,147.88
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,busbar,,L1 Current (Max),A,148.0
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,busbar,,L1 Current (RMS),A,147.88
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.0
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.75
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.25
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92972
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99332
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98172
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Current (Min),A,15.25
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Current (Max),A,15.5
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.38
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Current (Min),A,65.12
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Current (Max),A,65.38
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,65.25
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Current (Min),A,54.62
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Current (Max),A,55.12
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,54.88
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.75
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-90.44
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99985
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9754
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.08687
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
