Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,92.25
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,92.5
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,92.38
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,25.12
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,25.5
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.38
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.38
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.81
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.0
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99347
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97043
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99805
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,37.5
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,37.5
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,13.75
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,13.88
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.88
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,44.88
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,45.5
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.25
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.56
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.44
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.5
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97885
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95895
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93893
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,59.25
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,59.88
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,59.5
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,52.38
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,52.88
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,52.5
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,61.5
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,63.12
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,62.0
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (Min),V,244.28
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (Max),V,244.3
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (Min),V,245.0
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (Max),V,245.05
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (Min),V,244.19
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (Max),V,244.22
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,busbar,,L3 Active Power,kW,49.0
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,busbar,,L2 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,busbar,,L1 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,busbar,,L3 Current (Min),A,203.12
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,busbar,,L3 Current (Max),A,203.38
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,busbar,,L3 Current (RMS),A,203.25
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,busbar,,L2 Current (Min),A,156.0
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,busbar,,L2 Current (Max),A,156.5
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,busbar,,L2 Current (RMS),A,156.25
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,busbar,,L1 Current (Min),A,160.38
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,busbar,,L1 Current (Max),A,162.0
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,busbar,,L1 Current (RMS),A,160.88
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.5
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.5
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.94
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94385
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97958
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96612
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Current (Min),A,15.75
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Current (Max),A,15.88
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.75
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Current (Min),A,42.38
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Current (Max),A,42.75
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,42.5
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Current (Min),A,46.0
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Current (Max),A,46.62
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,46.25
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.25
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.19
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-118.5
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99988
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97723
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.18798
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,93.5
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,93.62
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,93.5
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,25.62
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,25.88
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.75
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.0
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.25
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.94
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98715
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98248
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99524
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,38.62
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,39.25
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.88
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,20.5
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,20.62
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.62
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,55.38
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,55.62
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,55.62
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.81
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.63
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.93
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98596
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95227
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97089
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,81.5
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,82.12
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,81.75
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,52.5
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,52.62
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,52.5
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,65.88
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,80.25
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,77.12
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (Min),V,246.69
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (Max),V,246.72
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (Min),V,247.53
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (Max),V,247.56
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (Min),V,246.34
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (Max),V,246.42
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,busbar,,L3 Active Power,kW,56.0
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,busbar,,L2 Active Power,kW,34.0
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,busbar,,L1 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,busbar,,L3 Current (Min),A,228.38
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,busbar,,L3 Current (Max),A,229.62
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,busbar,,L3 Current (RMS),A,228.88
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,busbar,,L2 Current (Min),A,140.25
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,busbar,,L2 Current (Max),A,140.88
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,busbar,,L2 Current (RMS),A,140.5
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,busbar,,L1 Current (Min),A,165.88
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,busbar,,L1 Current (Max),A,180.25
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,busbar,,L1 Current (RMS),A,177.25
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.81
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.75
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.06
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94467
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98111
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9689
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Current (Min),A,15.88
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Current (Max),A,16.5
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.12
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Current (Min),A,41.5
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Current (Max),A,42.25
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,41.88
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Current (Min),A,44.38
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Current (Max),A,44.88
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,44.62
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.19
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.94
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-120.25
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99988
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97617
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.22789
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,93.88
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,94.0
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,93.88
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,23.25
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,23.5
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.38
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.0
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.06
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.25
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96445
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9577
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99307
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,26.5
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,26.62
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.62
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,14.25
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,14.38
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.25
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,39.25
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,39.5
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.38
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.94
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.94
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.63
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97446
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96689
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97406
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,60.12
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,60.62
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,60.38
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,61.62
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,62.0
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,61.75
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,88.12
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,88.38
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,88.25
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (Min),V,246.8
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (Max),V,246.81
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (Min),V,247.44
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (Max),V,247.47
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (Min),V,246.55
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (Max),V,246.56
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,busbar,,L3 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,busbar,,L2 Active Power,kW,34.0
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,busbar,,L1 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,busbar,,L3 Current (Min),A,195.38
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,busbar,,L3 Current (Max),A,195.62
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,busbar,,L3 Current (RMS),A,195.5
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,busbar,,L2 Current (Min),A,140.38
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,busbar,,L2 Current (Max),A,141.0
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,busbar,,L2 Current (RMS),A,140.62
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,busbar,,L1 Current (Min),A,170.88
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,busbar,,L1 Current (Max),A,171.12
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,busbar,,L1 Current (RMS),A,171.0
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 22:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.62
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.19
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.06
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9873
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99078
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98083
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Current (Min),A,32.75
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Current (Max),A,44.75
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.25
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Current (Min),A,59.88
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Current (Max),A,60.0
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,60.0
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Current (Min),A,54.25
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Current (Max),A,54.5
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,54.38
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.31
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.19
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-132.25
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99957
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97385
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.21938
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,90.62
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,91.0
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,90.88
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,22.75
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,22.88
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.88
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.06
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.31
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.94
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99203
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98102
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98959
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,34.5
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,34.75
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.62
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.0
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.12
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.12
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,24.88
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,25.0
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.43
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.62
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.87
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96939
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95914
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96582
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,60.0
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,60.12
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,60.0
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,57.75
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,58.0
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,57.88
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,90.88
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,91.12
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,91.0
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (Min),V,245.42
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (Max),V,245.48
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (Min),V,246.58
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (Max),V,246.61
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (Min),V,245.69
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (Max),V,245.75
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,busbar,,L3 Active Power,kW,54.0
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,busbar,,L2 Active Power,kW,37.0
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,busbar,,L1 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,busbar,,L3 Current (Min),A,217.0
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,busbar,,L3 Current (Max),A,229.12
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,busbar,,L3 Current (RMS),A,219.5
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,busbar,,L2 Current (Min),A,153.25
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,busbar,,L2 Current (Max),A,153.5
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,busbar,,L2 Current (RMS),A,153.38
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,busbar,,L1 Current (Min),A,170.0
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,busbar,,L1 Current (Max),A,170.25
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,busbar,,L1 Current (RMS),A,170.12
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.37
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.37
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.5
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92386
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97513
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98035
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
