Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Current (Min),A,15.12
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Current (Max),A,15.38
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.25
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Current (Min),A,45.75
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Current (Max),A,46.0
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,45.88
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Current (Min),A,59.5
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Current (Max),A,59.62
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,59.5
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.06
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.81
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-124.31
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99991
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97385
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.28127
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,127.5
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,127.75
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,127.62
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,23.75
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,24.25
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.5
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.69
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.19
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99374
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98578
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9938
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,39.25
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,39.5
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.38
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.38
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.5
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,27.88
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,28.25
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.25
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.56
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.69
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97302
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95935
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97436
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,67.12
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,67.62
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,67.5
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,58.38
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,58.5
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,58.38
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,103.12
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,103.25
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,103.12
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (Min),V,245.38
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (Max),V,245.39
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (Min),V,246.3
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (Max),V,246.33
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (Min),V,245.17
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (Max),V,245.19
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,busbar,,L3 Active Power,kW,61.0
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,busbar,,L2 Active Power,kW,35.0
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,busbar,,L1 Active Power,kW,46.0
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,busbar,,L3 Current (Min),A,247.5
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,busbar,,L3 Current (Max),A,248.0
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,busbar,,L3 Current (RMS),A,247.75
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,busbar,,L2 Current (Min),A,144.25
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,busbar,,L2 Current (Max),A,144.5
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,busbar,,L2 Current (RMS),A,144.38
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,busbar,,L1 Current (Min),A,190.25
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,busbar,,L1 Current (Max),A,190.5
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,busbar,,L1 Current (RMS),A,190.38
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.56
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.19
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.69
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9689
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98239
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98987
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Current (Min),A,24.25
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Current (Max),A,24.38
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.38
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Current (Min),A,50.75
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Current (Max),A,50.75
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,50.75
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Current (Min),A,63.38
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Current (Max),A,63.5
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,63.5
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.12
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.31
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-130.81
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99982
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98138
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.20024
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,94.75
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,94.88
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,94.75
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,30.5
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,30.62
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.56
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.88
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.5
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98666
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98389
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99448
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,35.62
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,36.0
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.62
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.88
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,15.0
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.88
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,33.12
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,33.75
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.75
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.19
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.69
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96988
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96072
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95303
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,59.38
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,60.0
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,59.75
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,59.62
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,60.62
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,60.38
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,70.5
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,72.12
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,70.88
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (Min),V,246.11
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (Max),V,246.14
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (Min),V,246.77
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (Max),V,246.8
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (Min),V,245.62
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (Max),V,245.66
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,busbar,,L3 Active Power,kW,52.0
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,busbar,,L2 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,busbar,,L1 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,busbar,,L3 Current (Min),A,213.12
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,busbar,,L3 Current (Max),A,213.62
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,busbar,,L3 Current (RMS),A,213.38
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,busbar,,L2 Current (Min),A,155.62
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,busbar,,L2 Current (Max),A,156.5
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,busbar,,L2 Current (RMS),A,156.25
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,busbar,,L1 Current (Min),A,166.38
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,busbar,,L1 Current (Max),A,167.5
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,busbar,,L1 Current (RMS),A,167.0
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.62
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.75
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.81
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99182
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98752
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99072
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Current (Min),A,44.88
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Current (Max),A,44.88
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,44.88
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Current (Min),A,50.88
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Current (Max),A,51.0
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,50.88
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Current (Min),A,60.0
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Current (Max),A,60.12
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,60.12
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.44
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-114.0
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99982
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9733
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.1126
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,94.88
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,94.88
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,94.88
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,24.5
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,24.5
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.0
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.94
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.75
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99628
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99142
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99088
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,60.12
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,60.25
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,60.25
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,22.12
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,22.12
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.12
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,44.38
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,44.75
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.5
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.56
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.56
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.94
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96191
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93323
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95752
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,58.5
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,59.0
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,58.75
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,54.5
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,54.5
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,54.5
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,73.38
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,73.5
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,73.38
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (Min),V,245.0
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (Max),V,245.0
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (Min),V,245.88
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (Max),V,245.92
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (Min),V,244.8
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (Max),V,244.8
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,63.0
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,36.0
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,busbar,,L3 Current (Min),A,257.12
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,busbar,,L3 Current (Max),A,257.75
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,257.5
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,busbar,,L2 Current (Min),A,151.12
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,busbar,,L2 Current (Max),A,151.12
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,151.12
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,busbar,,L1 Current (Min),A,176.38
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,busbar,,L1 Current (Max),A,176.38
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,176.38
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.06
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.38
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.06
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99042
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98785
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98917
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Current (Min),A,45.25
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Current (Max),A,45.5
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,45.38
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Current (Min),A,53.0
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Current (Max),A,53.0
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,53.0
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Current (Min),A,59.62
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Current (Max),A,59.88
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,59.75
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.31
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.12
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-137.13
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99985
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9942
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.2845
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,103.25
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,103.62
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,103.5
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,41.88
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,42.12
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.0
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.12
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.06
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.87
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99786
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9939
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98315
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,87.75
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,87.88
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,87.88
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,24.88
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,25.12
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,42.38
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,42.62
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.5
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.63
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.75
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.75
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96555
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97269
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95721
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,62.75
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,63.25
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,63.0
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,71.5
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,71.88
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,71.75
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,78.5
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,78.62
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,78.62
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (Min),V,244.62
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (Max),V,244.66
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (Min),V,245.22
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (Max),V,245.22
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (Min),V,244.75
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (Max),V,244.75
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,73.0
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,46.0
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,busbar,,L3 Current (Min),A,298.38
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,busbar,,L3 Current (Max),A,298.5
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,298.38
