Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,busbar,,L2 Current (Min),A,191.25
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,busbar,,L2 Current (Max),A,191.38
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,191.25
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,busbar,,L1 Current (Min),A,178.62
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,busbar,,L1 Current (Max),A,178.62
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,178.62
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.19
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.25
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.56
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98245
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99524
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98254
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Current (Min),A,37.12
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Current (Max),A,37.38
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.25
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Current (Min),A,76.38
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Current (Max),A,76.5
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,76.38
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Current (Min),A,64.88
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Current (Max),A,73.0
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,67.0
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.31
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.94
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-112.07
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99985
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98706
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.21157
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,95.75
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,96.12
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,96.0
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,36.62
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,36.75
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.62
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.5
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.87
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.56
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98605
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98367
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98822
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,35.62
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,35.62
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.62
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,28.12
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,28.38
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.25
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,41.38
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,41.5
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.38
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.81
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.31
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.19
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94247
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94821
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95004
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,54.25
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,55.0
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,54.5
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,62.12
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,62.38
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,62.12
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,75.25
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,77.38
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,76.38
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (Min),V,244.98
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (Max),V,245.02
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (Min),V,245.2
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (Max),V,245.3
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (Min),V,244.31
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (Max),V,244.36
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,54.0
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,49.0
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,busbar,,L3 Current (Min),A,221.25
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,busbar,,L3 Current (Max),A,221.5
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,221.38
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,busbar,,L2 Current (Min),A,201.62
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,busbar,,L2 Current (Max),A,201.88
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,201.75
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,busbar,,L1 Current (Min),A,179.5
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,busbar,,L1 Current (Max),A,187.88
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,182.62
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 21:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.69
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.38
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.75
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9339
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98483
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.983
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Current (Min),A,20.0
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Current (Max),A,20.25
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.12
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Current (Min),A,46.88
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Current (Max),A,47.38
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,47.0
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Current (Min),A,63.75
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Current (Max),A,64.0
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,63.88
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.69
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-111.57
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99979
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96765
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.20812
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,94.75
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,95.12
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,95.0
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,28.75
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,29.0
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.88
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.25
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.69
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.81
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99283
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97989
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98392
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,47.12
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,47.25
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,47.12
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,26.12
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,26.38
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.25
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,37.75
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,37.88
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.88
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.31
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.44
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.06
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95297
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95731
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96741
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,58.62
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,59.0
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,58.75
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,64.62
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,64.75
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,64.75
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,85.62
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,86.0
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,85.75
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (Min),V,244.56
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (Max),V,244.61
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (Min),V,245.03
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (Max),V,245.05
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (Min),V,243.81
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (Max),V,243.83
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,53.0
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,45.0
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,busbar,,L3 Current (Min),A,218.88
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,busbar,,L3 Current (Max),A,219.0
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,219.0
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,busbar,,L2 Current (Min),A,165.62
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,busbar,,L2 Current (Max),A,165.88
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,165.75
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,busbar,,L1 Current (Min),A,185.5
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,busbar,,L1 Current (Max),A,185.75
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,185.62
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.06
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.62
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.5
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91174
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98065
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98187
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Current (Min),A,18.5
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Current (Max),A,18.62
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.62
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Current (Min),A,49.25
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Current (Max),A,49.5
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,49.38
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Current (Min),A,68.38
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Current (Max),A,68.62
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,68.5
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.5
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.63
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-94.12
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99936
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96359
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.1032
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,94.0
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,94.25
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,94.12
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,28.5
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,28.62
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.56
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.69
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.75
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99039
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98798
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98755
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,46.38
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,49.38
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.0
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,33.75
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,34.0
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.88
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,44.12
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,44.25
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.12
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.06
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.63
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.94
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96316
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96851
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95776
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,60.88
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,61.25
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,61.12
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,79.25
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,79.62
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,79.5
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,72.62
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,82.5
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,80.38
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (Min),V,242.97
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (Max),V,243.02
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (Min),V,243.48
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (Max),V,243.52
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (Min),V,242.39
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (Max),V,242.41
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,53.0
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,45.0
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,46.0
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,busbar,,L3 Current (Min),A,218.38
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,busbar,,L3 Current (Max),A,221.38
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,219.0
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,busbar,,L2 Current (Min),A,189.88
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,busbar,,L2 Current (Max),A,190.38
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,190.12
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,busbar,,L1 Current (Min),A,182.88
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,busbar,,L1 Current (Max),A,193.25
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,191.0
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.31
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.69
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.06
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98267
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97351
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97769
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Current (Min),A,37.75
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Current (Max),A,38.0
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.88
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Current (Min),A,46.5
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Current (Max),A,47.0
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,46.75
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Current (Min),A,58.25
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Current (Max),A,59.12
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,58.62
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.19
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.0
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-104.19
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99973
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97247
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.22283000000000006
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,98.75
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,99.0
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,98.75
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,31.38
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,31.5
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.38
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.19
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.37
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.94
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99353
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99176
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9906
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,48.62
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,48.75
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,48.75
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,45.12
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,46.12
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.62
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,42.5
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,43.0
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.75
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.0
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.75
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.13
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95099
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98398
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96188
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,52.75
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,53.12
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,53.0
