Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,100.75
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,101.0
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,100.75
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,87.12
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,87.38
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,87.25
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (Min),V,243.98
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (Max),V,244.03
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (Min),V,243.84
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (Max),V,243.88
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (Min),V,243.14
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (Max),V,243.19
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,57.0
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,54.0
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,45.0
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,busbar,,L3 Current (Min),A,236.62
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,busbar,,L3 Current (Max),A,237.0
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,236.88
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,busbar,,L2 Current (Min),A,222.88
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,busbar,,L2 Current (Max),A,224.0
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,223.38
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,busbar,,L1 Current (Min),A,186.62
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,busbar,,L1 Current (Max),A,187.25
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,187.0
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.81
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.88
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.75
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98682
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98264
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97867
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Current (Min),A,38.38
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Current (Max),A,41.25
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,40.62
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Current (Min),A,53.62
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Current (Max),A,54.12
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,53.75
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Current (Min),A,56.62
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Current (Max),A,56.75
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,56.75
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.0
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.75
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-132.81
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99954
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96851
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.14284000000000002
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,95.88
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,96.0
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,96.0
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,31.62
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,31.75
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.75
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.38
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.75
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.12
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.31
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99646
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99463
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98508
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,66.38
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,68.38
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,67.25
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,36.62
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,36.88
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.75
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,37.38
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,37.5
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.38
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.31
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.75
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.75
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98663
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98563
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96713
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,102.0
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,102.38
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,102.12
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,98.75
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,107.88
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,104.12
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,81.62
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,81.62
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,81.62
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (Min),V,243.62
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (Max),V,243.72
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (Min),V,244.09
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (Max),V,244.16
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (Min),V,243.39
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (Max),V,243.44
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,74.0
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,54.0
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,busbar,,L3 Current (Min),A,302.38
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,busbar,,L3 Current (Max),A,307.25
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,305.5
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,busbar,,L2 Current (Min),A,220.12
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,busbar,,L2 Current (Max),A,230.12
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,225.88
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,busbar,,L1 Current (Min),A,173.88
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,busbar,,L1 Current (Max),A,174.12
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,174.0
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.19
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.19
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.06
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98422
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99329
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97494
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Current (Min),A,39.12
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Current (Max),A,39.25
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.25
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Current (Min),A,70.5
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Current (Max),A,70.62
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,70.62
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Current (Min),A,60.25
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Current (Max),A,60.62
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,60.38
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.56
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.13
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-119.44
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99973
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96487
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.08463999999999999
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,96.62
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,96.75
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,96.75
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,25.25
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,30.0
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.38
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.0
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.19
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.56
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99295
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99292
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98621
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,44.62
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,45.0
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.88
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,51.75
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,51.88
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,51.75
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,36.5
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,36.88
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.75
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.87
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.0
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.13
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9541
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97388
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95718
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,58.75
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,59.0
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,58.88
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,87.12
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,87.38
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,87.25
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,71.38
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,71.38
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,71.38
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (Min),V,243.86
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (Max),V,243.94
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (Min),V,243.91
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (Max),V,243.97
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (Min),V,243.64
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (Max),V,243.67
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,58.0
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,57.0
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,busbar,,L3 Current (Min),A,237.62
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,busbar,,L3 Current (Max),A,237.62
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,237.62
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,busbar,,L2 Current (Min),A,233.88
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,busbar,,L2 Current (Max),A,238.5
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,235.12
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,busbar,,L1 Current (Min),A,166.62
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,busbar,,L1 Current (Max),A,166.88
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,166.75
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.56
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.38
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.69
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91855
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99249
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9772
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Current (Min),A,19.0
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Current (Max),A,19.25
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.12
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Current (Min),A,76.38
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Current (Max),A,77.12
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,76.75
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Current (Min),A,58.62
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Current (Max),A,58.75
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,58.62
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.81
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.0
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-101.69
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99966
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99094
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.10167
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,95.88
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,96.38
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,96.12
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,37.25
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,37.62
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.5
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.5
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.38
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.06
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99246
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99155
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99216
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,45.25
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,45.38
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.38
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,31.62
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,31.75
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.75
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,26.75
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,26.88
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.88
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.94
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.25
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.19
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98379
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95669
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96149
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,91.62
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,92.0
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,91.75
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,69.88
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,70.25
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,70.0
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,73.0
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,73.25
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,73.12
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (Min),V,244.31
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (Max),V,244.33
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (Min),V,244.47
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (Max),V,244.5
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (Min),V,243.89
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (Max),V,243.94
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,61.0
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,52.0
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,busbar,,L3 Current (Min),A,250.38
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,busbar,,L3 Current (Max),A,251.0
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,250.75
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,busbar,,L2 Current (Min),A,214.5
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,busbar,,L2 Current (Max),A,214.88
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,214.75
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,busbar,,L1 Current (Min),A,157.88
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,busbar,,L1 Current (Max),A,158.12
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,158.0
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 20:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.37
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.75
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.81
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95706
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9816
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98163
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Current (Min),A,25.75
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Current (Max),A,26.5
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.25
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Current (Min),A,50.38
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Current (Max),A,53.12
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,51.12
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Current (Min),A,55.0
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Current (Max),A,55.25
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,55.12
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.06
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.94
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-124.19
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99957
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99185
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.10414
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,95.88
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,96.25
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,96.0
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,44.12
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,44.25
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.25
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.81
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.69
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.31
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99423
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98892
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99121
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,47.5
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,50.75
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,49.5
