Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,26.62
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,26.75
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.62
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,32.62
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,32.88
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.62
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.94
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.0
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.44
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97018
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96487
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97684
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,58.38
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,58.62
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,58.62
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,63.62
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,72.25
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,65.88
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,92.62
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,93.0
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,92.88
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (Min),V,244.48
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (Max),V,244.52
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (Min),V,245.28
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (Max),V,245.34
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (Min),V,244.09
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (Max),V,244.14
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,56.0
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,45.0
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,busbar,,L3 Current (Min),A,226.38
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,busbar,,L3 Current (Max),A,230.12
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,228.62
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,busbar,,L2 Current (Min),A,184.38
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,busbar,,L2 Current (Max),A,192.88
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,187.12
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,busbar,,L1 Current (Min),A,179.88
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,busbar,,L1 Current (Max),A,180.0
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,179.88
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.25
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.25
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.69
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92459
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97766
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96793
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Current (Min),A,17.62
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Current (Max),A,17.75
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.75
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Current (Min),A,42.12
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Current (Max),A,42.12
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,42.12
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Current (Min),A,45.62
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Current (Max),A,45.88
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,45.88
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.5
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.06
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-101.19
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99948
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97626
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.11455
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,95.0
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,95.25
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,95.12
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,24.88
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,25.0
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.94
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.94
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.37
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99622
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99142
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97263
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,57.5
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,57.62
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,57.5
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,31.25
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,31.5
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.38
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,35.12
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,35.25
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.12
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.87
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.0
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.13
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94968
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98227
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97473
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,46.88
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,47.38
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,47.12
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,89.75
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,90.0
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,90.0
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,94.62
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,94.75
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,94.62
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (Min),V,245.28
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (Max),V,245.31
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (Min),V,245.45
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (Max),V,245.48
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (Min),V,244.61
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (Max),V,244.62
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,52.0
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,45.0
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,busbar,,L3 Current (Min),A,215.12
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,busbar,,L3 Current (Max),A,215.38
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,215.38
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,busbar,,L2 Current (Min),A,187.5
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,busbar,,L2 Current (Max),A,188.0
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,187.88
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,busbar,,L1 Current (Min),A,173.25
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,busbar,,L1 Current (Max),A,173.5
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,173.5
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.06
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.38
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.81
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92834
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98025
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9675
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Current (Min),A,18.25
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Current (Max),A,18.38
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.38
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Current (Min),A,42.0
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Current (Max),A,42.12
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,42.12
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Current (Min),A,49.38
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Current (Max),A,49.5
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,49.5
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.69
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.5
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-91.06
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99969
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98477
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.11217
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,94.62
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,94.75
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,94.62
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,36.25
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,36.38
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.38
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.31
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.25
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.75
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99582
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99847
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99805
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,55.38
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,55.75
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,55.5
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,64.88
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,65.0
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,64.88
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,61.0
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,61.25
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,61.12
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.06
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.13
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.56
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97534
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94031
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95581
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,77.12
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,77.38
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,77.38
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,55.62
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,55.88
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,55.75
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,79.38
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,79.5
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,79.38
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (Min),V,245.69
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (Max),V,245.73
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (Min),V,246.2
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (Max),V,246.27
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (Min),V,245.23
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (Max),V,245.25
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,60.0
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,45.0
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,busbar,,L3 Current (Min),A,243.88
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,busbar,,L3 Current (Max),A,244.12
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,244.12
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,busbar,,L2 Current (Min),A,197.25
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,busbar,,L2 Current (Max),A,197.5
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,197.38
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,busbar,,L1 Current (Min),A,188.12
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,busbar,,L1 Current (Max),A,188.38
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,188.25
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.63
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.31
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.43
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96942
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99399
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97528
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Current (Min),A,27.5
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Current (Max),A,28.0
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.62
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Current (Min),A,66.12
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Current (Max),A,66.38
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,66.12
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Current (Min),A,49.0
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Current (Max),A,49.12
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,49.12
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.44
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.56
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-107.94
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99942
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97876
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.25798000000000004
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,90.5
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,90.62
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,90.5
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,32.25
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,39.0
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.88
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.06
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.0
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.25
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9921
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99423
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9874
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,44.38
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,45.0
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,44.75
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,26.25
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,26.62
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,25.88
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,26.0
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.88
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.87
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.69
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.0
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95492
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97238
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97397
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,52.88
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,53.0
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,52.88
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,76.25
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,76.38
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,76.25
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,100.0
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,100.25
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,100.0
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (Min),V,245.55
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (Max),V,245.59
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (Min),V,246.05
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (Max),V,246.11
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (Min),V,244.95
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (Max),V,245.0
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,52.0
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,49.0
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,busbar,,L3 Current (Min),A,213.75
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,busbar,,L3 Current (Max),A,214.25
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,214.0
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,busbar,,L2 Current (Min),A,200.62
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,busbar,,L2 Current (Max),A,207.5
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,203.38
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,busbar,,L1 Current (Min),A,174.0
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,busbar,,L1 Current (Max),A,174.38
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,174.12
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.94
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.06
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.56
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95181
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99149
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97476
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Current (Min),A,23.12
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Current (Max),A,23.38
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.25
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Current (Min),A,57.38
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Current (Max),A,58.88
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,58.12
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Current (Min),A,46.75
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Current (Max),A,46.75
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,46.75
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.69
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.31
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-165.38
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99966
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99045
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.40276
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,93.12
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,93.38
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,93.25
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,53.88
