Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,54.0
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,53.88
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.88
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.31
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.88
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99518
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99332
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98846
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,51.12
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,51.25
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,51.25
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,23.25
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,23.38
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.38
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,23.38
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,23.62
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.19
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.0
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.0
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95837
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97711
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98642
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,54.5
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,54.75
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,54.62
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,80.25
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,80.5
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,80.38
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,134.5
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,134.5
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,134.5
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (Min),V,245.03
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (Max),V,245.05
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (Min),V,245.33
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (Max),V,245.34
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (Min),V,244.77
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (Max),V,244.77
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,54.0
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,52.0
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,49.0
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,busbar,,L3 Current (Min),A,220.12
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,busbar,,L3 Current (Max),A,220.62
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,220.38
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,busbar,,L2 Current (Min),A,214.75
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,busbar,,L2 Current (Max),A,216.12
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,215.38
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,busbar,,L1 Current (Min),A,203.88
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,busbar,,L1 Current (Max),A,204.12
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,204.0
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.32
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.94
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.81
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98978
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98575
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97061
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Current (Min),A,50.38
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Current (Max),A,50.38
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,50.38
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Current (Min),A,48.38
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Current (Max),A,49.88
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,49.0
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Current (Min),A,48.88
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Current (Max),A,49.38
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,49.12
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.12
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-156.63
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99966
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98114
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.35726
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,94.5
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,94.75
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,94.62
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,38.12
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,38.38
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.12
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.19
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.12
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.75
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99817
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99207
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98349
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,85.38
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,85.5
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,85.5
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,24.62
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,24.88
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.75
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,25.75
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,25.88
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.75
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.69
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.38
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.94
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9585
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97128
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97037
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,53.62
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,55.12
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,54.38
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,67.88
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,68.62
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,68.5
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,96.75
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,96.75
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,96.75
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (Min),V,244.58
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (Max),V,244.59
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (Min),V,245.03
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (Max),V,245.06
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (Min),V,244.66
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (Max),V,244.72
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,69.0
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,busbar,,L3 Current (Min),A,282.0
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,busbar,,L3 Current (Max),A,284.0
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,283.12
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,busbar,,L2 Current (Min),A,179.0
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,busbar,,L2 Current (Max),A,180.75
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,179.88
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,busbar,,L1 Current (Min),A,170.12
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,busbar,,L1 Current (Max),A,170.75
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,170.5
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 19:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.94
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.5
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.62
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99292
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99646
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98325
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Current (Min),A,63.5
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Current (Max),A,63.62
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,63.62
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Current (Min),A,83.62
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Current (Max),A,83.75
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,83.62
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Current (Min),A,50.38
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Current (Max),A,50.75
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,50.62
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.5
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.06
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-137.75
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99939
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98273
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.29537
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,91.38
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,91.88
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,91.5
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,32.25
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,32.5
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.38
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.69
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.75
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.44
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99683
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99655
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98743
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,73.12
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,77.88
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,74.38
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,38.12
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,38.25
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.12
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,20.12
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,20.25
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.12
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.19
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.5
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.69
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9602
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96744
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98447
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,59.62
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,59.62
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,59.62
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,69.62
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,69.75
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,69.75
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,109.75
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,110.25
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,110.12
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (Min),V,244.42
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (Max),V,244.47
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (Min),V,244.98
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (Max),V,245.03
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (Min),V,244.25
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (Max),V,244.28
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,70.0
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,54.0
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,busbar,,L3 Current (Min),A,286.25
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,busbar,,L3 Current (Max),A,291.25
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,287.5
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,busbar,,L2 Current (Min),A,222.75
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,busbar,,L2 Current (Max),A,223.38
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,223.0
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,busbar,,L1 Current (Min),A,180.25
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,busbar,,L1 Current (Max),A,181.12
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,180.75
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.0
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.13
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.38
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99277
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98157
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99512
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Current (Min),A,58.25
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Current (Max),A,58.5
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,58.38
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Current (Min),A,43.25
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Current (Max),A,50.62
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,45.25
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Current (Min),A,88.62
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Current (Max),A,89.0
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,88.88
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.88
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.62
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-150.69
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99927
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99088
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.41799
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,107.5
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,107.75
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,107.62
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,52.0
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,54.5
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,53.75
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.0
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.62
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.12
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99683
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99716
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98697
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,72.88
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,73.0
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,73.0
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,34.12
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,34.5
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.38
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,17.62
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,17.88
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.75
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.63
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.87
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94852
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96304
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97238
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,47.25
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,48.12
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,47.88
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,61.5
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,62.25
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,61.75
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,86.75
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,87.12
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,86.88
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (Min),V,243.92
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (Max),V,243.98
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (Min),V,244.61
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (Max),V,244.67
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (Min),V,243.56
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (Max),V,243.58
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,69.0
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,46.0
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,busbar,,L3 Current (Min),A,284.5
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,busbar,,L3 Current (Max),A,285.0
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,284.88
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,busbar,,L2 Current (Min),A,191.0
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,busbar,,L2 Current (Max),A,199.75
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,194.38
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,busbar,,L1 Current (Min),A,192.75
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,busbar,,L1 Current (Max),A,193.25
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,193.0
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.94
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.88
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.62
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98523
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99109
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99533
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Current (Min),A,30.75
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Current (Max),A,40.5
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,38.5
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Current (Min),A,64.25
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Current (Max),A,64.5
