Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,64.38
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Current (Min),A,84.0
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Current (Max),A,84.38
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,84.12
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.88
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.81
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-149.19
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99951
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98001
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.26934
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,87.0
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,87.38
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,87.25
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,31.75
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,31.88
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.88
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.69
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.62
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.12
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99063
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99777
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98709
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,46.88
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,47.12
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,47.12
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,44.62
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,44.75
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.75
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,17.62
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,17.75
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.75
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.19
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.12
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.25
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95358
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97803
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97003
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,51.38
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,51.88
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,51.62
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,87.88
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,88.25
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,88.0
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,82.5
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,83.25
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,82.75
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (Min),V,243.72
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (Max),V,243.77
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (Min),V,244.25
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (Max),V,244.31
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (Min),V,243.14
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (Max),V,243.14
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,54.0
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,55.0
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,busbar,,L3 Current (Min),A,214.88
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,busbar,,L3 Current (Max),A,224.88
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,222.62
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,busbar,,L2 Current (Min),A,228.25
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,busbar,,L2 Current (Max),A,228.75
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,228.5
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,busbar,,L1 Current (Min),A,183.88
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,busbar,,L1 Current (Max),A,184.5
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,184.25
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.19
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.12
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.0
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96927
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98581
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9913
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Current (Min),A,27.25
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Current (Max),A,27.5
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.38
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Current (Min),A,49.38
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Current (Max),A,49.62
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,49.5
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Current (Min),A,62.75
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Current (Max),A,63.0
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,62.88
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.38
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.82
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-151.75
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99908
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99158
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.33825
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,95.5
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,95.75
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,95.62
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,45.25
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,45.5
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.38
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.69
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.81
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.19
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9978
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99557
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98688
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,85.75
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,90.12
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,87.0
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,31.0
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,31.25
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.12
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,17.0
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,17.0
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.0
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.38
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.0
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97552
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97134
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97385
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,70.5
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,70.75
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,70.62
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,71.62
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,71.88
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,71.75
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,96.0
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,96.38
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,96.12
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (Min),V,243.53
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (Max),V,243.62
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (Min),V,244.19
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (Max),V,244.22
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (Min),V,243.41
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (Max),V,243.42
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,68.0
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,busbar,,L3 Current (Min),A,278.0
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,busbar,,L3 Current (Max),A,282.12
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,279.25
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,busbar,,L2 Current (Min),A,197.12
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,busbar,,L2 Current (Max),A,197.25
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,197.12
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,busbar,,L1 Current (Min),A,175.62
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,busbar,,L1 Current (Max),A,176.0
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,175.75
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.62
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.75
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.0
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97275
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96701
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97583
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Current (Min),A,27.25
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Current (Max),A,27.38
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.25
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Current (Min),A,36.5
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Current (Max),A,36.62
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.5
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Current (Min),A,41.75
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Current (Max),A,42.0
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.88
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.62
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.32
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-140.75
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99878
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98843
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.31533
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,85.38
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,85.62
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,85.5
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,36.38
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,36.5
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.38
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.31
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.31
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.56
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99756
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9877
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9881
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,74.25
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,74.38
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,74.25
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,18.88
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,19.12
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,17.25
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,17.62
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.62
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.93
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.31
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.81
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96265
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95618
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9476
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,55.25
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,55.62
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,55.5
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,58.25
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,58.62
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,58.5
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,61.12
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,63.25
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,62.0
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (Min),V,243.44
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (Max),V,243.45
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (Min),V,244.06
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (Max),V,244.08
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (Min),V,243.44
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (Max),V,243.45
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,58.0
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,36.0
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,busbar,,L3 Current (Min),A,240.62
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,busbar,,L3 Current (Max),A,241.25
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,241.0
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,busbar,,L2 Current (Min),A,149.62
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,busbar,,L2 Current (Max),A,149.88
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,149.88
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,busbar,,L1 Current (Min),A,119.88
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,busbar,,L1 Current (Max),A,122.25
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,121.0
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.25
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.56
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.56
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99573
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98544
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98911
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Current (Min),A,78.88
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Current (Max),A,79.38
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,79.12
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Current (Min),A,50.38
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Current (Max),A,50.5
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,50.38
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Current (Min),A,66.5
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Current (Max),A,67.0
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,66.62
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.06
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.0
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-161.19
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99915
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9884
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.24895
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,90.62
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,90.75
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,90.62
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,33.88
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,34.0
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.31
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.31
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.38
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99725
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.983
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9859
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,74.75
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,75.0
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,74.88
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.0
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.12
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.12
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,16.12
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,16.62
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.25
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.5
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.56
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.31
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97894
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97485
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96878
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,61.38
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,61.88
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,61.62
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,71.75
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,72.0
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,71.88
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,81.12
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,81.5
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,81.25
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (Min),V,243.39
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (Max),V,243.44
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (Min),V,244.39
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (Max),V,244.42
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (Min),V,243.67
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (Max),V,243.67
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,74.0
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,busbar,,L3 Current (Min),A,305.5
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,busbar,,L3 Current (Max),A,305.75
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,305.62
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,busbar,,L2 Current (Min),A,172.12
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,busbar,,L2 Current (Max),A,172.38
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,172.25
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,busbar,,L1 Current (Min),A,163.62
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,busbar,,L1 Current (Max),A,164.38
