Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,164.0
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 18:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.87
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.56
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.06
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96039
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9928
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9884
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Current (Min),A,26.25
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Current (Max),A,26.38
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.38
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Current (Min),A,59.75
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Current (Max),A,60.0
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,59.88
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Current (Min),A,58.12
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Current (Max),A,70.0
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,67.0
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.44
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.44
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-142.75
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99942
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98758
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.28884
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,94.0
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,94.25
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,94.12
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,34.88
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,35.0
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.88
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.94
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.44
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.81
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99762
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97662
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98096
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,61.38
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,61.5
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,61.38
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.75
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.88
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.88
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,25.38
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,25.38
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.38
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.44
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.19
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.69
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95917
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98578
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96133
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,51.5
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,58.88
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,57.0
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,92.0
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,98.12
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,95.88
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,68.12
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,68.75
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,68.5
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (Min),V,243.92
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (Max),V,243.95
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (Min),V,244.34
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (Max),V,244.39
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (Min),V,243.45
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (Max),V,243.5
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,57.0
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,50.0
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,busbar,,L3 Current (Min),A,231.12
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,busbar,,L3 Current (Max),A,239.12
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,237.12
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,busbar,,L2 Current (Min),A,202.62
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,busbar,,L2 Current (Max),A,208.62
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,206.38
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,busbar,,L1 Current (Min),A,150.5
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,busbar,,L1 Current (Max),A,162.75
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,159.5
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.94
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.38
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99036
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98877
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99466
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Current (Min),A,45.88
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Current (Max),A,46.25
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,46.12
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Current (Min),A,49.62
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Current (Max),A,61.88
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,55.38
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Current (Min),A,91.62
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Current (Max),A,91.62
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,91.62
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.94
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.25
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-132.0
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99655
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9859
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.08073999999999999
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,87.75
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,88.0
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,87.88
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,34.12
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,34.25
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.25
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.0
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.25
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.81
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99426
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98502
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98364
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,45.38
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,45.5
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.5
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.62
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.88
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.75
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,19.38
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,19.5
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.38
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.69
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.31
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.0
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97327
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97079
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95792
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,76.0
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,76.62
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,76.25
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,62.38
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,63.0
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,62.62
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,66.88
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,67.12
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,67.0
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (Min),V,243.56
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (Max),V,243.62
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (Min),V,244.55
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (Max),V,244.59
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (Min),V,243.77
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (Max),V,243.8
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,62.0
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,busbar,,L3 Current (Min),A,254.5
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,busbar,,L3 Current (Max),A,254.5
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,254.5
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,busbar,,L2 Current (Min),A,162.88
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,busbar,,L2 Current (Max),A,175.38
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,168.75
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,busbar,,L1 Current (Min),A,177.25
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,busbar,,L1 Current (Max),A,177.5
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,177.38
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.56
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.06
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.94
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99411
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98059
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98486
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Current (Min),A,52.38
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Current (Max),A,52.5
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,52.5
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Current (Min),A,45.0
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Current (Max),A,45.12
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,45.12
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Current (Min),A,66.12
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Current (Max),A,66.5
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,66.25
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.69
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.06
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-127.56
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99951
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98575
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.22621
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,100.62
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,100.75
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,100.75
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,32.62
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,32.75
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.75
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.5
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.25
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.0
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97638
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9722
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98929
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,27.0
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,27.12
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.5
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,12.5
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,16.75
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,16.88
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.88
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.94
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.81
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.56
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95984
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98495
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97171
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,46.88
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,59.5
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,53.12
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,95.38
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,100.75
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,98.0
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,84.75
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,84.88
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,84.75
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (Min),V,243.91
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (Max),V,244.0
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (Min),V,244.25
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (Max),V,244.34
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (Min),V,243.16
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (Max),V,243.17
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,56.0
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,45.0
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,busbar,,L3 Current (Min),A,225.38
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,busbar,,L3 Current (Max),A,238.75
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,232.0
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,busbar,,L2 Current (Min),A,185.62
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,busbar,,L2 Current (Max),A,190.88
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,188.25
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,busbar,,L1 Current (Min),A,167.5
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,busbar,,L1 Current (Max),A,167.75
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,167.62
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.19
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.13
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.0
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99292
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98596
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98383
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Current (Min),A,49.75
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Current (Max),A,49.88
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,49.88
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Current (Min),A,54.12
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Current (Max),A,54.12
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,54.12
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Current (Min),A,53.75
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Current (Max),A,54.0
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,53.88
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.25
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.0
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,164.68
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99924
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99707
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.5150100000000001
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,84.5
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,84.75
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,84.62
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,75.62
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,75.75
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,75.62
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.12
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.25
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.56
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99866
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95929
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98334
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,80.75
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,81.38
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,81.25
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.0
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.12
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.12
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,16.0
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,16.38
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.25
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.31
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.31
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.31
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97324
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99332
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9635
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,33.0
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,65.0
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,71.12
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,69.5
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,136.25
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,136.75
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,136.62
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,70.62
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,70.88
