Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,70.75
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (Min),V,243.67
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (Max),V,243.72
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (Min),V,243.84
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (Max),V,243.88
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (Min),V,243.59
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (Max),V,243.62
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,69.0
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,67.0
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,33.0
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,busbar,,L3 Current (Min),A,279.88
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,busbar,,L3 Current (Max),A,285.88
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,284.25
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,busbar,,L2 Current (Min),A,276.75
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,busbar,,L2 Current (Max),A,277.12
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,277.0
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,busbar,,L1 Current (Min),A,140.0
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,busbar,,L1 Current (Max),A,140.5
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,140.38
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.25
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.13
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.19
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97903
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98581
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98221
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Current (Min),A,30.12
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Current (Max),A,30.88
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.5
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Current (Min),A,56.25
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Current (Max),A,56.25
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,56.25
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Current (Min),A,54.25
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Current (Max),A,54.38
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,54.25
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.06
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.56
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-103.93
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99918
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98517
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.14637999999999998
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,81.25
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,81.38
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,81.25
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,31.25
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,31.38
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.25
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.62
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.19
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.87
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99039
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96994
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98627
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,47.25
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,47.38
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,47.25
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.25
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,12.25
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.25
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,38.38
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,38.38
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.38
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.69
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.0
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.87
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97284
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9899
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97281
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,59.62
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,62.88
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,61.25
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,107.5
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,107.62
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,107.5
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,86.62
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,86.75
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,86.75
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (Min),V,244.08
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (Max),V,244.08
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (Min),V,244.33
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (Max),V,244.33
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (Min),V,243.48
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (Max),V,243.48
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,53.0
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,50.0
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,busbar,,L3 Current (Min),A,217.25
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,busbar,,L3 Current (Max),A,221.38
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,219.38
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,busbar,,L2 Current (Min),A,207.0
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,busbar,,L2 Current (Max),A,207.12
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,207.12
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,busbar,,L1 Current (Min),A,178.0
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,busbar,,L1 Current (Max),A,178.25
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,178.12
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.5
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.56
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.62
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9454
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98068
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99054
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Current (Min),A,19.12
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Current (Max),A,19.25
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.25
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Current (Min),A,46.62
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Current (Max),A,47.25
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,46.88
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Current (Min),A,70.25
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Current (Max),A,70.75
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,70.5
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.06
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-77.38
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9989
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96677
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.06029
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,77.25
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,77.38
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,77.38
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,27.12
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,27.88
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.75
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.62
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.13
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99033
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9986
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98721
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,58.75
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,59.12
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,59.0
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,47.0
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,47.12
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,47.0
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,32.25
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,32.5
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.38
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.81
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.81
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.56
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98297
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98288
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97815
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,80.5
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,80.62
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,80.5
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,87.62
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,87.88
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,87.75
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,87.38
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,87.88
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,87.62
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (Min),V,244.75
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (Max),V,244.77
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (Min),V,245.23
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (Max),V,245.28
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (Min),V,244.45
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (Max),V,244.47
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,57.0
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,51.0
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,46.0
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,busbar,,L3 Current (Min),A,234.25
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,busbar,,L3 Current (Max),A,234.5
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,234.38
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,busbar,,L2 Current (Min),A,208.62
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,busbar,,L2 Current (Max),A,208.75
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,208.75
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,busbar,,L1 Current (Min),A,189.12
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,busbar,,L1 Current (Max),A,190.25
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,189.62
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 17:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,3.25
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.44
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.19
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95239
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98486
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99631
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Current (Min),A,22.0
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Current (Max),A,22.25
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.12
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Current (Min),A,46.25
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Current (Max),A,46.38
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,46.38
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Current (Min),A,97.12
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Current (Max),A,97.25
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,97.25
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.94
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.44
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-104.31
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99875
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98294
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.05467
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,77.62
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,77.75
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,77.62
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,31.0
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,31.12
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.12
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.38
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.69
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99524
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99841
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99118
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,46.25
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,46.5
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,46.38
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,46.0
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,46.12
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,46.0
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,39.62
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,40.0
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.88
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.69
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.0
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.25
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96841
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99112
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97263
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,57.75
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,58.38
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,58.0
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,109.62
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,109.88
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,109.75
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,81.88
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,91.75
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,84.0
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (Min),V,244.47
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (Max),V,244.5
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (Min),V,244.78
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (Max),V,244.8
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (Min),V,243.45
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (Max),V,243.48
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,49.0
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,57.0
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,53.0
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,busbar,,L3 Current (Min),A,202.62
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,busbar,,L3 Current (Max),A,202.88
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,202.75
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,busbar,,L2 Current (Min),A,232.75
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,busbar,,L2 Current (Max),A,233.0
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,232.88
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,busbar,,L1 Current (Min),A,217.75
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,busbar,,L1 Current (Max),A,227.62
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,219.75
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-0.62
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.32
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.5
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98425
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98276
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98938
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Current (Min),A,31.62
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Current (Max),A,31.88
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.75
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Current (Min),A,42.0
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Current (Max),A,42.25
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,42.12
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Current (Min),A,57.88
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Current (Max),A,58.12
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,58.0
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.19
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.32
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-158.69
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99841
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98331
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.19948
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,83.75
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,83.88
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,83.88
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,32.5
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,32.62
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.38
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.5
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.44
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98581
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99841
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98282
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,40.88
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,40.88
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.88
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,45.38
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,45.5
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.5
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,13.88
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,14.0
