Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.37
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.25
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.56
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95737
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98184
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96027
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,53.0
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,58.38
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,57.0
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,83.5
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,87.88
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,84.62
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,75.88
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,77.75
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,77.25
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (Min),V,244.69
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (Max),V,244.72
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (Min),V,245.05
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (Max),V,245.08
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (Min),V,244.08
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (Max),V,244.16
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,51.0
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,50.0
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,35.0
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,busbar,,L3 Current (Min),A,207.75
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,busbar,,L3 Current (Max),A,213.38
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,211.88
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,busbar,,L2 Current (Min),A,203.5
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,busbar,,L2 Current (Max),A,207.5
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,204.5
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,busbar,,L1 Current (Min),A,147.12
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,busbar,,L1 Current (Max),A,149.25
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,148.62
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-0.88
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.38
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.62
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99118
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98669
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99142
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Current (Min),A,43.62
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Current (Max),A,43.88
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,43.75
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Current (Min),A,44.5
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Current (Max),A,44.5
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,44.5
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Current (Min),A,80.12
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Current (Max),A,80.38
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,80.25
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.88
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.69
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-140.88
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99857
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98477
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.18465
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,78.62
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,78.75
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,78.62
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,32.38
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,32.5
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.38
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.44
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.81
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99103
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96698
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99142
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,50.5
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,50.62
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,50.5
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,11.62
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,19.0
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,19.12
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.12
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.12
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.38
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.63
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99249
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99249
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96747
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,117.12
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,117.12
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,117.12
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,116.12
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,117.0
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,116.5
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,78.38
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,81.88
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,80.12
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (Min),V,243.78
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (Max),V,243.78
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (Min),V,244.11
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (Max),V,244.11
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (Min),V,243.69
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (Max),V,243.73
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,70.0
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,50.0
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,busbar,,L3 Current (Min),A,289.38
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,busbar,,L3 Current (Max),A,289.5
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,289.38
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,busbar,,L2 Current (Min),A,204.62
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,busbar,,L2 Current (Max),A,205.12
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,204.88
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,busbar,,L1 Current (Min),A,177.38
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,busbar,,L1 Current (Max),A,180.75
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,179.0
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.0
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.0
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.56
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98459
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98828
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98746
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Current (Min),A,31.0
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Current (Max),A,31.0
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.0
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Current (Min),A,54.62
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Current (Max),A,54.75
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,54.62
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Current (Min),A,58.25
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Current (Max),A,58.75
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,58.5
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.81
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-139.0
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99948
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98477
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.29149
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,111.62
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,111.75
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,111.62
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,33.88
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,34.0
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.88
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.25
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.19
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.19
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99515
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95398
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95737
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,56.75
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,57.25
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,57.0
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,9.75
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,9.88
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.88
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,16.0
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,16.12
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.12
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.56
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.87
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.19
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9744
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97049
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96832
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,62.5
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,62.62
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,62.62
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,73.38
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,75.0
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,74.12
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,78.75
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,81.25
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,79.25
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (Min),V,243.53
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (Max),V,243.59
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (Min),V,244.34
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (Max),V,244.39
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (Min),V,243.7
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (Max),V,243.75
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,63.0
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,37.0
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,busbar,,L3 Current (Min),A,261.0
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,busbar,,L3 Current (Max),A,261.5
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,261.25
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,busbar,,L2 Current (Min),A,171.5
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,busbar,,L2 Current (Max),A,173.12
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,172.38
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,busbar,,L1 Current (Min),A,151.88
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,busbar,,L1 Current (Max),A,154.75
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,152.62
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.82
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.12
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.81
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97986
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9859
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97223
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Current (Min),A,27.38
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Current (Max),A,27.38
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.38
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Current (Min),A,59.12
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Current (Max),A,59.12
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,59.12
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Current (Min),A,46.88
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Current (Max),A,47.5
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,47.0
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.06
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.82
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-118.19
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99902
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97433
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.21099
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,90.75
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,91.0
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,90.88
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,26.25
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,26.38
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.38
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.0
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.81
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.69
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97003
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96393
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99002
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,39.88
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,40.0
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.88
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.0
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,12.12
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,29.12
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,29.25
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.25
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.38
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.5
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97794
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98322
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97461
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,65.62
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,65.75
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,65.75
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,79.62
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,79.75
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,79.75
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,82.25
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,84.0
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,83.62
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (Min),V,244.25
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (Max),V,244.27
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (Min),V,244.92
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (Max),V,244.92
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (Min),V,243.8
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (Max),V,243.83
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,54.0
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,busbar,,L3 Current (Min),A,222.0
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,busbar,,L3 Current (Max),A,222.25
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,busbar,,L3 Current (RMS),A,222.0
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,busbar,,L2 Current (Min),A,176.88
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,busbar,,L2 Current (Max),A,177.12
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,busbar,,L2 Current (RMS),A,177.0
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,busbar,,L1 Current (Min),A,158.12
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,busbar,,L1 Current (Max),A,159.25
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,busbar,,L1 Current (RMS),A,159.0
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.94
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.0
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.75
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95337
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99078
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99084
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Current (Min),A,19.12
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Current (Max),A,22.88
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.88
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Current (Min),A,64.12
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Current (Max),A,64.5
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,64.38
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Current (Min),A,70.62
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Current (Max),A,70.75
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,70.75
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.38
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.62
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-159.94
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99866
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98624
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.16439
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,77.38
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,77.5
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,77.5
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,36.0
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,36.25
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.12
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
