Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.19
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.94
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.13
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97177
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96448
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96448
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,39.5
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,40.25
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,10.25
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,10.38
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.25
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,16.25
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,16.25
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.25
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.0
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.19
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.62
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91443
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97003
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97226
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,40.62
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,40.62
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.62
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,64.12
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,64.75
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,64.5
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,72.5
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,74.25
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,73.38
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (Min),V,244.47
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (Max),V,244.55
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (Min),V,244.91
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (Max),V,244.94
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (Min),V,243.92
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (Max),V,243.97
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,busbar,,L3 Current (Min),A,173.25
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,busbar,,L3 Current (Max),A,177.25
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,busbar,,L3 Current (RMS),A,176.25
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,busbar,,L2 Current (Min),A,174.5
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,busbar,,L2 Current (Max),A,175.38
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,busbar,,L2 Current (RMS),A,174.88
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,busbar,,L1 Current (Min),A,158.62
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,busbar,,L1 Current (Max),A,160.5
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,busbar,,L1 Current (RMS),A,159.5
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 16:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.69
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.12
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.75
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99063
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98798
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98523
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Current (Min),A,44.25
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Current (Max),A,44.38
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,44.38
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Current (Min),A,69.62
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Current (Max),A,70.25
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,70.0
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Current (Min),A,57.62
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Current (Max),A,57.62
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,57.62
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.25
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.75
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-105.69
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99902
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95325
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.03612
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,88.88
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,89.12
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,89.0
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,21.0
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,21.25
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.12
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.94
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.44
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,13.5
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99576
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95944
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96161
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,49.5
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,49.88
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,49.62
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,10.0
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,10.12
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.12
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,16.88
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,16.88
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.88
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.19
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.06
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.44
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93902
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96435
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95581
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,43.25
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,43.38
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.25
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,59.62
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,59.75
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,59.75
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,63.0
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,63.12
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,63.0
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (Min),V,244.23
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (Max),V,244.23
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (Min),V,244.84
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (Max),V,244.91
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (Min),V,244.06
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (Max),V,244.08
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,busbar,,L3 Active Power,kW,54.0
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,busbar,,L2 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,busbar,,L1 Active Power,kW,33.0
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,busbar,,L3 Current (Min),A,224.62
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,busbar,,L3 Current (Max),A,224.88
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,busbar,,L3 Current (RMS),A,224.75
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,busbar,,L2 Current (Min),A,160.0
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,busbar,,L2 Current (Max),A,160.62
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,busbar,,L2 Current (RMS),A,160.38
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,busbar,,L1 Current (Min),A,136.25
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,busbar,,L1 Current (Max),A,136.38
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,busbar,,L1 Current (RMS),A,136.38
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.0
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.38
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.88
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83163
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98755
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98322
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Current (Min),A,11.0
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Current (Max),A,11.5
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.25
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Current (Min),A,60.0
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Current (Max),A,60.12
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,60.0
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Current (Min),A,50.0
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Current (Max),A,50.12
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,50.12
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.69
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.82
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-134.81
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99881
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96948
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.18012999999999998
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,88.25
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,88.25
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,88.25
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,22.62
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,23.5
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.88
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.31
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.31
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.5
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98486
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98291
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94791
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,40.62
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,41.12
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.5
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,15.62
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.62
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,18.12
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,18.12
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.12
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.25
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.94
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.81
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96924
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95126
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9537
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,62.12
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,62.38
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,62.25
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,53.0
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,54.5
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,53.38
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,59.75
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,59.88
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,59.88
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (Min),V,243.95
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (Max),V,244.0
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (Min),V,244.61
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (Max),V,244.64
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (Min),V,243.56
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (Max),V,243.62
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,busbar,,L3 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,busbar,,L2 Active Power,kW,36.0
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,busbar,,L1 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,busbar,,L3 Current (Min),A,199.38
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,busbar,,L3 Current (Max),A,200.38
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,busbar,,L3 Current (RMS),A,200.0
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,busbar,,L2 Current (Min),A,150.88
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,busbar,,L2 Current (Max),A,153.0
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,busbar,,L2 Current (RMS),A,151.38
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,busbar,,L1 Current (Min),A,126.25
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,busbar,,L1 Current (Max),A,126.5
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,busbar,,L1 Current (RMS),A,126.38
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.81
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.25
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.19
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8746299999999999
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99197
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96597
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Current (Min),A,13.38
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Current (Max),A,13.62
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Current (Min),A,67.88
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Current (Max),A,68.0
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,68.0
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Current (Min),A,44.0
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Current (Max),A,44.25
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,44.0
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.62
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.56
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-138.56
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99875
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98746
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.19603
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,76.5
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,77.0
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,76.62
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,35.0
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,35.12
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.12
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.0
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.75
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.69
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97763
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98169
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97711
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,29.25
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,29.62
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.25
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,15.25
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.25
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,39.88
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,39.88
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.88
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.56
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.25
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.19
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93286
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96197
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95727
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,43.38
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,43.5
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.5
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,60.38
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,60.62
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,60.5
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,61.5
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,63.25
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,62.38
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (Min),V,244.64
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (Max),V,244.67
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (Min),V,244.67
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (Max),V,244.72
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (Min),V,244.05
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (Max),V,244.08
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,busbar,,L3 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,busbar,,L2 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,busbar,,L1 Active Power,kW,34.0
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,busbar,,L3 Current (Min),A,160.38
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,busbar,,L3 Current (Max),A,160.88
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,busbar,,L3 Current (RMS),A,160.5
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,busbar,,L2 Current (Min),A,178.25
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,busbar,,L2 Current (Max),A,178.62
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,busbar,,L2 Current (RMS),A,178.5
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,busbar,,L1 Current (Min),A,143.0
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,busbar,,L1 Current (Max),A,145.12
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,busbar,,L1 Current (RMS),A,143.88
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.12
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.88
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.87
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98703
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98767
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.983
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Current (Min),A,40.5
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Current (Max),A,40.62
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,40.62
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Current (Min),A,54.5
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Current (Max),A,54.62
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,54.62
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Current (Min),A,58.0
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Current (Max),A,58.38
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,58.25
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
