Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.88
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.31
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-103.44
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99789
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97571
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.0854
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,87.75
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,88.0
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,87.88
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,23.5
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,23.62
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.06
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.5
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.25
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99362
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98038
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94513
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,44.25
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,44.38
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,44.25
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,20.75
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,20.88
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.75
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,26.88
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,26.88
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.88
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.0
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.75
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.13
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9331
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93988
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95077
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,41.25
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,45.5
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.62
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,46.12
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,46.38
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.25
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,62.38
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,62.38
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,62.38
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (Min),V,244.36
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (Max),V,244.41
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (Min),V,244.98
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (Max),V,245.0
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (Min),V,244.12
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (Max),V,244.16
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,busbar,,L3 Active Power,kW,52.0
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,busbar,,L2 Active Power,kW,35.0
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,busbar,,L1 Active Power,kW,35.0
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,busbar,,L3 Current (Min),A,211.38
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,busbar,,L3 Current (Max),A,216.38
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,busbar,,L3 Current (RMS),A,214.25
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,busbar,,L2 Current (Min),A,144.12
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,busbar,,L2 Current (Max),A,144.5
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,busbar,,L2 Current (RMS),A,144.25
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,busbar,,L1 Current (Min),A,144.5
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,busbar,,L1 Current (Max),A,144.88
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,busbar,,L1 Current (RMS),A,144.75
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.37
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.44
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.69
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93878
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98877
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98239
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Current (Min),A,18.5
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Current (Max),A,18.5
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Current (Min),A,53.5
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Current (Max),A,53.75
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,53.62
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Current (Min),A,48.5
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Current (Max),A,48.5
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,48.5
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.0
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.56
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-142.06
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99939
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97467
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.37932
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,109.38
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,109.75
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,109.62
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,23.88
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,24.0
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.88
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.38
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.87
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.94
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98962
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9668
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94699
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,38.38
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,38.88
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.62
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.62
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.62
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.62
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,27.0
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,27.12
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.12
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.37
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.94
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.5
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98044
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95834
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91974
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,77.12
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,77.12
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,77.12
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,49.25
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,49.62
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.5
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,50.38
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,50.38
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.38
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (Min),V,244.52
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (Max),V,244.56
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (Min),V,244.86
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (Max),V,244.89
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (Min),V,244.48
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (Max),V,244.52
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,busbar,,L3 Active Power,kW,59.0
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,busbar,,L2 Active Power,kW,34.0
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,busbar,,L1 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,busbar,,L3 Current (Min),A,242.12
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,busbar,,L3 Current (Max),A,242.5
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,busbar,,L3 Current (RMS),A,242.38
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,busbar,,L2 Current (Min),A,143.0
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,busbar,,L2 Current (Max),A,143.0
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,busbar,,L2 Current (RMS),A,143.0
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,busbar,,L1 Current (Min),A,122.5
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,busbar,,L1 Current (Max),A,122.62
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,busbar,,L1 Current (RMS),A,122.5
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.81
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.94
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.94
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9418
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99026
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97903
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Current (Min),A,17.62
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Current (Max),A,17.62
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.62
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Current (Min),A,64.62
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Current (Max),A,64.75
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,64.62
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Current (Min),A,48.5
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Current (Max),A,48.62
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,48.5
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.56
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.82
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-115.69
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99844
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96533
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.15477
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,103.88
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,104.25
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,104.0
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,23.0
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,23.12
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.31
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,18.81
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.12
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97003
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92926
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9454
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,28.12
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,28.38
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.25
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.88
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.12
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,27.25
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,27.38
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.25
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.44
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.19
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.37
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95294
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94278
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93677
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,49.5
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,49.62
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,49.62
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,44.88
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,45.12
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,45.0
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,56.0
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,56.12
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.0
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (Min),V,245.69
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (Max),V,245.7
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (Min),V,246.27
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (Max),V,246.31
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (Min),V,245.72
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (Max),V,245.8
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,busbar,,L3 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,busbar,,L2 Active Power,kW,35.0
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,busbar,,L1 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,busbar,,L3 Current (Min),A,197.25
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,busbar,,L3 Current (Max),A,197.5
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,busbar,,L3 Current (RMS),A,197.25
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,busbar,,L2 Current (Min),A,147.0
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,busbar,,L2 Current (Max),A,147.38
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,busbar,,L2 Current (RMS),A,147.25
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,busbar,,L1 Current (Min),A,128.75
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,busbar,,L1 Current (Max),A,128.88
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,busbar,,L1 Current (RMS),A,128.75
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 15:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.81
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.19
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.25
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87851
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98962
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98758
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Current (Min),A,13.62
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Current (Max),A,13.88
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.75
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Current (Min),A,60.5
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Current (Max),A,60.75
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,60.62
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Current (Min),A,52.62
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Current (Max),A,52.75
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,52.75
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.31
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.75
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-120.56
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99887
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98114
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.19191
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,88.0
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,88.12
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,88.0
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,29.12
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,29.25
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.25
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.31
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,16.94
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.38
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97955
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93497
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93228
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,31.75
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,32.0
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.88
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.5
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.88
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.62
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,23.12
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,23.25
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.25
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.5
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.81
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.57
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93231
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96851
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92425
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,38.12
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,38.12
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.12
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,60.88
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,60.88
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,60.88
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,52.0
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,52.38
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.25
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (Min),V,246.12
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (Max),V,246.12
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (Min),V,246.27
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (Max),V,246.31
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (Min),V,245.48
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (Max),V,245.5
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,busbar,,L3 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,busbar,,L2 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,busbar,,L1 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,busbar,,L3 Current (Min),A,169.0
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,busbar,,L3 Current (Max),A,169.5
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,busbar,,L3 Current (RMS),A,169.25
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,busbar,,L2 Current (Min),A,164.25
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,busbar,,L2 Current (Max),A,164.5
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,busbar,,L2 Current (RMS),A,164.38
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,busbar,,L1 Current (Min),A,124.5
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,busbar,,L1 Current (Max),A,125.12
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,busbar,,L1 Current (RMS),A,124.88
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.56
