Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.56
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.38
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96478
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9841
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9668
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Current (Min),A,19.62
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Current (Max),A,20.25
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.75
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Current (Min),A,50.38
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Current (Max),A,50.62
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,50.5
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Current (Min),A,35.0
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Current (Max),A,35.75
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.25
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.0
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.62
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-153.87
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99881
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98511
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.25795
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,81.5
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,81.75
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,81.62
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,33.5
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,37.38
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.32
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.13
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.0
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99417
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97845
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97079
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,53.25
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,53.25
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,53.25
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,22.12
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,22.25
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.12
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,20.25
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,20.38
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.25
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.63
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.88
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.44
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92932
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96252
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94955
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,39.38
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,39.38
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.38
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,59.0
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,59.5
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,59.12
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,56.12
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,57.88
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,56.88
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (Min),V,246.11
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (Max),V,246.14
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (Min),V,246.2
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (Max),V,246.23
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (Min),V,245.58
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (Max),V,245.62
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,busbar,,L3 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,busbar,,L2 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,busbar,,L1 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,busbar,,L3 Current (Min),A,191.62
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,busbar,,L3 Current (Max),A,192.38
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,busbar,,L3 Current (RMS),A,192.0
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,busbar,,L2 Current (Min),A,164.5
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,busbar,,L2 Current (Max),A,168.5
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,busbar,,L2 Current (RMS),A,165.62
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,busbar,,L1 Current (Min),A,110.0
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,busbar,,L1 Current (Max),A,112.62
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,busbar,,L1 Current (RMS),A,111.12
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.5
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.19
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.44
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9494
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9946
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96155
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Current (Min),A,18.12
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Current (Max),A,18.75
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.62
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Current (Min),A,70.5
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Current (Max),A,70.5
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,70.5
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Current (Min),A,39.25
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Current (Max),A,39.38
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,39.25
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.88
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.62
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-150.13
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99878
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98642
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.25701
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,80.75
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,80.88
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,80.75
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,35.0
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,35.25
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.12
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.5
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,15.25
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.37
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99469
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94247
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96759
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,49.5
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,49.62
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.5
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.75
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.0
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.75
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,21.88
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,22.12
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.25
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.69
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.87
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97119
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95279
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95532
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,61.12
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,61.38
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,61.25
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,51.25
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,52.0
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,51.62
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,62.88
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,65.0
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,63.38
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (Min),V,245.94
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (Max),V,245.95
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (Min),V,246.2
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (Max),V,246.23
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (Min),V,245.48
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (Max),V,245.52
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,busbar,,L3 Active Power,kW,51.0
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,busbar,,L2 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,busbar,,L1 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,busbar,,L3 Current (Min),A,208.12
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,busbar,,L3 Current (Max),A,209.12
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,busbar,,L3 Current (RMS),A,208.75
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,busbar,,L2 Current (Min),A,169.5
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,busbar,,L2 Current (Max),A,170.25
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,busbar,,L2 Current (RMS),A,169.88
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,busbar,,L1 Current (Min),A,122.62
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,busbar,,L1 Current (Max),A,124.75
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,busbar,,L1 Current (RMS),A,123.25
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.38
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.31
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.87
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95758
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98914
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94705
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Current (Min),A,24.12
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Current (Max),A,24.12
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.12
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Current (Min),A,48.62
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Current (Max),A,48.88
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,48.75
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Current (Min),A,36.12
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Current (Max),A,36.38
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.25
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.38
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.94
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-153.56
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9989
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97565
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.0862
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,80.62
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,80.75
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,80.75
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,29.62
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,29.88
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.75
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.5
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.06
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.37
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99585
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95746
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9873
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,50.62
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,50.88
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,50.75
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.88
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,12.88
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.88
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,31.75
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,31.75
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.75
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.0
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.12
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.43
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95276
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98318
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95563
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,47.0
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,47.12
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,47.12
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,79.12
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,87.88
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,81.38
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,60.75
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,64.38
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,62.75
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (Min),V,245.91
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (Max),V,245.91
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (Min),V,246.23
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (Max),V,246.34
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (Min),V,245.52
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (Max),V,245.52
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,busbar,,L3 Active Power,kW,49.0
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,busbar,,L2 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,busbar,,L1 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,busbar,,L3 Current (Min),A,200.75
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,busbar,,L3 Current (Max),A,201.25
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,busbar,,L3 Current (RMS),A,201.0
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,busbar,,L2 Current (Min),A,169.88
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,busbar,,L2 Current (Max),A,179.0
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,busbar,,L2 Current (RMS),A,172.25
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,busbar,,L1 Current (Min),A,127.12
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,busbar,,L1 Current (Max),A,131.12
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,busbar,,L1 Current (RMS),A,129.38
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.69
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.62
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91946
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99423
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97565
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Current (Min),A,17.75
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Current (Max),A,22.25
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Current (Min),A,73.38
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Current (Max),A,73.62
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,73.5
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Current (Min),A,39.5
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Current (Max),A,39.62
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.62
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.06
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.5
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-139.06
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99881
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96927
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.1433
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,80.5
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,80.62
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,80.5
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,28.12
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,28.38
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.25
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.75
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,17.81
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.87
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99335
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93262
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97946
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,52.75
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,53.12
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,53.0
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,14.38
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,14.38
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.38
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,20.88
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,20.88
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.88
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.19
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.56
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.75
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97259
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97461
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94717
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,60.88
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,60.88
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,60.88
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,62.75
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,62.75
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,62.75
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,61.25
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,61.62
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,61.38
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (Min),V,245.62
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (Max),V,245.73
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (Min),V,246.0
