Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (Max),V,246.02
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (Min),V,245.3
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (Max),V,245.3
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,busbar,,L3 Active Power,kW,52.0
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,busbar,,L2 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,busbar,,L1 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,busbar,,L3 Current (Min),A,210.12
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,busbar,,L3 Current (Max),A,214.75
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,busbar,,L3 Current (RMS),A,212.5
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,busbar,,L2 Current (Min),A,177.62
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,busbar,,L2 Current (Max),A,177.88
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,busbar,,L2 Current (RMS),A,177.75
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,busbar,,L1 Current (Min),A,120.75
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,busbar,,L1 Current (Max),A,121.25
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,busbar,,L1 Current (RMS),A,121.0
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.13
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.5
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.31
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91275
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98816
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96835
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Current (Min),A,14.0
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Current (Max),A,14.12
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Current (Min),A,60.88
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Current (Max),A,61.0
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,61.0
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Current (Min),A,36.12
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Current (Max),A,36.25
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.25
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.19
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.81
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-109.63
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99832
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98096
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.23116
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,87.38
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,87.38
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,87.38
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,29.25
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,29.25
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.25
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.94
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.56
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.31
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99225
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96124
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99423
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,54.12
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,54.38
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,54.25
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,19.0
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,19.12
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,37.38
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,37.5
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.38
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.56
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.44
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.75
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97684
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96716
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97641
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,67.5
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,67.75
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,67.62
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,53.25
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,53.25
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,53.25
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,80.62
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,80.62
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,80.62
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (Min),V,245.44
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (Max),V,245.45
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (Min),V,245.91
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (Max),V,245.94
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (Min),V,245.12
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (Max),V,245.14
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,busbar,,L3 Active Power,kW,54.0
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,busbar,,L2 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,busbar,,L1 Active Power,kW,37.0
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,busbar,,L3 Current (Min),A,221.62
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,busbar,,L3 Current (Max),A,221.62
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,busbar,,L3 Current (RMS),A,221.62
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,busbar,,L2 Current (Min),A,161.62
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,busbar,,L2 Current (Max),A,161.88
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,busbar,,L2 Current (RMS),A,161.75
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,busbar,,L1 Current (Min),A,153.38
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,busbar,,L1 Current (Max),A,153.62
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,busbar,,L1 Current (RMS),A,153.5
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 14:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.44
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.94
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.81
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98715
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99289
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96423
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Current (Min),A,34.62
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Current (Max),A,34.75
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.62
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Current (Min),A,68.12
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Current (Max),A,68.25
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,68.12
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Current (Min),A,46.62
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Current (Max),A,50.75
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,47.62
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.0
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.38
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-127.44
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99832
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98779
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.16399
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,83.0
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,83.25
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,83.12
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,37.88
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,38.12
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.75
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.0
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.19
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99139
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94662
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99377
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,54.88
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,55.25
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,55.0
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.12
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.25
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.25
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,33.38
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,33.5
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.38
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.56
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.06
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.56
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97934
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96811
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96619
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,61.12
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,61.38
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,61.12
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,55.88
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,56.12
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,56.0
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,69.75
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,70.5
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,70.0
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (Min),V,244.73
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (Max),V,244.78
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (Min),V,245.31
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (Max),V,245.34
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (Min),V,244.83
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (Max),V,244.89
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,busbar,,L3 Active Power,kW,57.0
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,busbar,,L2 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,busbar,,L1 Active Power,kW,36.0
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,busbar,,L3 Current (Min),A,232.88
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,busbar,,L3 Current (Max),A,233.12
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,busbar,,L3 Current (RMS),A,233.0
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,busbar,,L2 Current (Min),A,174.5
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,busbar,,L2 Current (Max),A,175.12
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,busbar,,L2 Current (RMS),A,174.62
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,busbar,,L1 Current (Min),A,148.75
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,busbar,,L1 Current (Max),A,153.75
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,busbar,,L1 Current (RMS),A,150.12
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.25
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.0
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.80761
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98825
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98141
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Current (Min),A,12.12
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Current (Max),A,12.12
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.12
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Current (Min),A,63.75
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Current (Max),A,68.62
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,66.12
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Current (Min),A,46.25
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Current (Max),A,46.25
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,46.25
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.69
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.62
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-109.37
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99854
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97302
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.13191
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,74.38
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,74.5
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,74.38
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,27.0
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,27.12
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.0
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.94
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.75
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99445
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95383
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9776
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,61.25
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,61.38
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,61.25
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,18.0
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,18.12
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,22.12
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,22.25
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.12
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.06
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.69
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96854
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95966
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94653
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,49.25
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,49.62
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,49.5
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,59.12
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,59.25
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,59.25
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,55.38
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,56.5
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.88
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (Min),V,245.34
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (Max),V,245.39
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (Min),V,245.45
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (Max),V,245.53
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (Min),V,244.47
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (Max),V,244.5
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,busbar,,L3 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,busbar,,L2 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,busbar,,L1 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,busbar,,L3 Current (Min),A,194.5
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,busbar,,L3 Current (Max),A,194.88
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,busbar,,L3 Current (RMS),A,194.62
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,busbar,,L2 Current (Min),A,167.0
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,busbar,,L2 Current (Max),A,171.88
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,busbar,,L2 Current (RMS),A,169.38
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,busbar,,L1 Current (Min),A,122.75
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,busbar,,L1 Current (Max),A,123.88
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,busbar,,L1 Current (RMS),A,123.25
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.0
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.44
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.94
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7962
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98398
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94382
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Current (Min),A,11.75
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Current (Max),A,13.38
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.25
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Current (Min),A,49.88
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Current (Max),A,50.25
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,50.12
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Current (Min),A,33.38
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Current (Max),A,34.38
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,34.0
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.75
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.25
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-103.56
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99878
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98834
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.28374
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,75.75
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,75.88
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,75.88
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,37.5
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,37.62
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.62
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.82
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.25
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.81
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99258
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97244
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98206
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,54.0
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,54.25
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,54.12
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,18.38
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,18.5
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,16.12
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,16.25
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.25
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.38
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.88
