Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.06
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97574
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94775
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95822
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,52.38
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,52.5
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,52.5
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,52.62
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,52.88
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,52.75
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,63.38
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,69.5
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,65.12
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (Min),V,245.27
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (Max),V,245.3
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (Min),V,245.53
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (Max),V,245.53
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (Min),V,244.72
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (Max),V,244.78
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,busbar,,L3 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,busbar,,L2 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,busbar,,L1 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,busbar,,L3 Current (Min),A,191.38
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,busbar,,L3 Current (Max),A,193.12
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,busbar,,L3 Current (RMS),A,191.88
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,busbar,,L2 Current (Min),A,157.75
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,busbar,,L2 Current (Max),A,158.0
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,busbar,,L2 Current (RMS),A,157.75
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,busbar,,L1 Current (Min),A,112.38
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,busbar,,L1 Current (Max),A,119.88
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,busbar,,L1 Current (RMS),A,115.0
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.13
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.0
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8088
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99234
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9422
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Current (Min),A,9.88
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Current (Max),A,10.25
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.12
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Current (Min),A,60.12
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Current (Max),A,60.12
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,60.12
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Current (Min),A,30.12
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Current (Max),A,30.38
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.25
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.12
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.38
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-179.13
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99768
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9942
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.20116
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,81.38
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,81.62
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,81.5
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,39.38
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,39.62
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.5
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.94
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.06
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.94
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99689
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95074
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98935
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,64.5
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,66.62
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,65.12
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,13.75
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,13.88
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.75
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,20.75
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,20.88
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.75
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.06
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.44
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.19
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96939
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98389
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94546
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,54.62
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,57.88
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,56.38
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,83.5
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,84.0
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,83.62
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,60.0
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,60.62
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,60.25
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (Min),V,245.05
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (Max),V,245.08
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (Min),V,245.11
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (Max),V,245.14
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (Min),V,244.83
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (Max),V,244.86
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,51.0
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,busbar,,L3 Current (Min),A,208.75
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,busbar,,L3 Current (Max),A,213.62
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,busbar,,L3 Current (RMS),A,210.62
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,busbar,,L2 Current (Min),A,196.5
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,busbar,,L2 Current (Max),A,197.12
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,busbar,,L2 Current (RMS),A,196.75
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,busbar,,L1 Current (Min),A,110.5
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,busbar,,L1 Current (Max),A,111.12
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,busbar,,L1 Current (RMS),A,110.88
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.62
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.25
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.56
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97034
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98898
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9675
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Current (Min),A,22.0
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Current (Max),A,22.12
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Current (Min),A,52.38
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Current (Max),A,52.5
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,52.38
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Current (Min),A,37.88
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Current (Max),A,37.88
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.88
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.31
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.62
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-179.94
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99881
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9964
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.35988000000000003
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,77.12
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,77.12
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,77.12
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,49.75
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,49.88
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.75
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.75
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.13
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.0
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99481
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97272
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98975
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,51.88
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,52.0
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,51.88
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,22.5
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,22.62
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,20.62
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,21.0
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.75
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.31
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.69
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.19
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97717
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98111
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95776
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,56.0
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,56.12
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,56.12
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,80.5
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,81.5
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,81.0
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,70.12
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,70.25
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,70.12
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (Min),V,244.77
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (Max),V,244.8
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (Min),V,244.62
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (Max),V,244.64
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (Min),V,244.17
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (Max),V,244.19
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,50.0
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,50.0
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,busbar,,L3 Current (Min),A,206.38
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,busbar,,L3 Current (Max),A,206.5
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,206.38
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,busbar,,L2 Current (Min),A,204.88
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,busbar,,L2 Current (Max),A,205.88
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,205.38
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,busbar,,L1 Current (Min),A,128.38
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,busbar,,L1 Current (Max),A,128.75
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,128.62
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.13
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.25
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.25
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95312
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99075
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96936
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Current (Min),A,20.12
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Current (Max),A,20.25
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.25
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Current (Min),A,54.25
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Current (Max),A,54.38
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,54.38
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Current (Min),A,36.88
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Current (Max),A,37.12
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,37.0
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.56
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.31
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-137.13
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99545
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99268
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.22698
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,62.62
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,62.62
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,62.62
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,33.0
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,33.25
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.12
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.38
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.38
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.0
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99246
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96539
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98944
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,43.38
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,46.12
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.88
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.12
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,11.38
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.25
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,21.0
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,21.12
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.12
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.37
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.25
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.5
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93408
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98587
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95047
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,37.38
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,37.62
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.5
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,89.38
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,89.5
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,89.38
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,60.5
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,61.12
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,60.88
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (Min),V,245.05
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (Max),V,245.08
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (Min),V,245.14
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (Max),V,245.22
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (Min),V,244.45
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (Max),V,244.52
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,46.0
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,busbar,,L3 Current (Min),A,161.5
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,busbar,,L3 Current (Max),A,163.62
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,162.12
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,busbar,,L2 Current (Min),A,187.88
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,busbar,,L2 Current (Max),A,188.62
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,188.12
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,busbar,,L1 Current (Min),A,118.38
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,busbar,,L1 Current (Max),A,118.88
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,118.75
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 13:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.12
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.19
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.0
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95996
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98874
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97589
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Current (Min),A,20.12
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Current (Max),A,20.38
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.25
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Current (Min),A,59.75
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Current (Max),A,59.75
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,59.75
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Current (Min),A,46.88
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Current (Max),A,47.12
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,47.0
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.32
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.44
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-171.25
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99698
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98672
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.2817
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,62.12
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,62.62
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,62.5
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,35.38
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,35.5
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.38
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.19
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.75
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
