Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.5
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98978
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97754
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98358
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,43.75
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,44.0
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.88
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.12
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.62
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.38
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,17.0
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,17.25
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.12
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.38
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.56
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.25
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94321
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95541
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95727
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,39.25
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,40.12
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.75
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,58.0
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,60.5
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,59.75
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,71.5
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,72.12
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,71.75
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (Min),V,245.14
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (Max),V,245.19
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (Min),V,245.62
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (Max),V,245.66
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (Min),V,244.81
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (Max),V,244.86
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,busbar,,L3 Current (Min),A,164.38
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,busbar,,L3 Current (Max),A,165.0
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,164.75
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,busbar,,L2 Current (Min),A,166.12
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,busbar,,L2 Current (Max),A,168.88
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,168.12
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,busbar,,L1 Current (Min),A,135.5
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,busbar,,L1 Current (Max),A,135.75
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,135.62
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-0.5
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.88
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.19
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9921
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99124
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95181
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Current (Min),A,41.75
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Current (Max),A,42.12
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,42.12
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Current (Min),A,69.25
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Current (Max),A,69.62
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,69.38
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Current (Min),A,37.12
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Current (Max),A,37.5
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.38
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.69
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.88
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,126.81
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99866
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99829
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.46304
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,71.0
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,71.62
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,71.38
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,71.25
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,71.38
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,71.25
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.94
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.06
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.94
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99496
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9621
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98389
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,55.0
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,55.25
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,55.0
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,10.88
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.12
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.88
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,16.88
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,17.12
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.69
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.56
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97128
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96902
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97809
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,49.75
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,50.12
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,50.0
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,62.5
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,64.0
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,63.25
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,90.62
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,91.25
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,90.75
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (Min),V,244.83
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (Max),V,244.88
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (Min),V,245.19
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (Max),V,245.23
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (Min),V,244.42
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (Max),V,244.45
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,53.0
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,52.0
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,35.0
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,busbar,,L3 Current (Min),A,217.38
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,busbar,,L3 Current (Max),A,218.25
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,217.75
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,busbar,,L2 Current (Min),A,213.12
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,busbar,,L2 Current (Max),A,215.12
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,214.12
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,busbar,,L1 Current (Min),A,144.75
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,busbar,,L1 Current (Max),A,144.88
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,144.88
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.31
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.12
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.44
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7958
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98785
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94803
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Current (Min),A,11.0
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Current (Max),A,11.0
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Current (Min),A,54.5
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Current (Max),A,54.88
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,54.75
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Current (Min),A,38.12
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Current (Max),A,38.25
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.12
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.0
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.25
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,141.25
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99796
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99725
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.5344800000000001
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,58.88
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,59.25
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,59.0
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,94.75
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,94.88
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,94.88
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.13
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.0
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.5
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97995
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96716
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98035
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,32.62
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,32.75
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.75
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.12
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,13.5
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.25
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,15.38
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,15.75
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.62
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.94
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.81
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.06
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96957
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96255
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97873
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,52.0
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,53.0
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,52.5
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,67.12
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,67.62
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,67.38
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,84.62
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,84.88
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,84.75
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (Min),V,245.81
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (Max),V,245.83
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (Min),V,245.73
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (Max),V,245.75
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (Min),V,245.22
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (Max),V,245.22
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,37.0
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,56.0
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,33.0
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,busbar,,L3 Current (Min),A,152.62
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,busbar,,L3 Current (Max),A,153.25
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,153.0
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,busbar,,L2 Current (Min),A,228.12
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,busbar,,L2 Current (Max),A,228.62
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,228.38
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,busbar,,L1 Current (Min),A,138.0
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,busbar,,L1 Current (Max),A,138.0
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,138.0
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.87
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.62
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.13
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95792
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98502
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95923
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Current (Min),A,19.12
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Current (Max),A,19.5
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.25
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Current (Min),A,56.12
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Current (Max),A,56.25
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,56.25
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Current (Min),A,39.25
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Current (Max),A,39.62
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,39.5
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.56
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.81
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-165.12
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99683
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99033
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.20476
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,62.25
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,62.62
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,62.5
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,38.25
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,38.25
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.25
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.19
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.62
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.25
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99445
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97565
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98599
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,54.88
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,55.62
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,55.38
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.88
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,15.0
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.88
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,15.75
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,16.5
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.12
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.31
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.19
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.88
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96072
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98822
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98914
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,49.12
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,49.75
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,49.38
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,94.62
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,98.62
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,96.5
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,116.62
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,117.12
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,116.88
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (Min),V,245.11
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (Max),V,245.14
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (Min),V,245.31
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (Max),V,245.42
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (Min),V,244.5
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (Max),V,244.56
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,45.0
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,50.0
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,busbar,,L3 Current (Min),A,184.12
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,busbar,,L3 Current (Max),A,185.0
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,184.62
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,busbar,,L2 Current (Min),A,203.88
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,busbar,,L2 Current (Max),A,207.75
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,205.62
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,busbar,,L1 Current (Min),A,171.62
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,busbar,,L1 Current (Max),A,172.38
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,172.12
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.44
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.19
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.5
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9805
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98349
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97345
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Current (Min),A,25.75
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Current (Max),A,26.62
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.12
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Current (Min),A,46.62
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Current (Max),A,46.88
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,46.75
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Current (Min),A,45.12
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Current (Max),A,45.5
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,45.38
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.82
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.31
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,141.31
