Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99619
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99252
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.30715
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,61.75
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,61.88
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,61.75
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,58.75
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,60.0
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,59.12
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.44
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.12
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.37
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99768
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96973
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98413
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,74.75
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,75.12
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,74.88
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.0
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,12.12
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,32.12
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,32.12
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.12
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.44
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.69
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.31
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9527
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97919
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98846
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,45.38
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,45.5
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.38
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,75.62
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,76.38
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,76.0
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,111.38
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,112.0
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,111.5
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (Min),V,244.67
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (Max),V,244.81
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (Min),V,244.95
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (Max),V,245.11
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (Min),V,244.02
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (Max),V,244.11
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,50.0
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,45.0
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,busbar,,L3 Current (Min),A,206.25
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,busbar,,L3 Current (Max),A,207.0
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,206.5
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,busbar,,L2 Current (Min),A,193.12
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,busbar,,L2 Current (Max),A,194.0
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,193.5
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,busbar,,L1 Current (Min),A,187.75
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,busbar,,L1 Current (Max),A,188.25
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,188.0
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.0
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.69
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.06
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94403
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9953
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96616
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Current (Min),A,21.0
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Current (Max),A,21.5
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.12
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Current (Min),A,84.75
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Current (Max),A,84.88
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,84.88
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Current (Min),A,44.75
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Current (Max),A,44.88
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,44.75
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.44
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.56
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,179.0
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99768
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98178
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.14955
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,63.25
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,63.38
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,63.25
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,40.12
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,40.25
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.25
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.81
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.56
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.12
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97055
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98187
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98788
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,29.62
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,29.88
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.62
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.12
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,15.38
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.25
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,17.0
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,17.12
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.12
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.44
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.32
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.5
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97052
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96374
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99036
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,55.25
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,56.62
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,56.0
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,61.0
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,61.25
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,61.12
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,129.38
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,130.0
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,129.62
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (Min),V,245.41
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (Max),V,245.45
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (Min),V,245.77
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (Max),V,245.78
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (Min),V,244.59
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (Max),V,244.62
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,49.0
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,46.0
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,busbar,,L3 Current (Min),A,168.12
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,busbar,,L3 Current (Max),A,169.12
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,168.5
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,busbar,,L2 Current (Min),A,200.75
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,busbar,,L2 Current (Max),A,201.0
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,200.88
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,busbar,,L1 Current (Min),A,190.75
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,busbar,,L1 Current (Max),A,191.5
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,191.0
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 12:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.81
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.38
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.56
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98727
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99484
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99252
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Current (Min),A,34.75
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Current (Max),A,34.88
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.88
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Current (Min),A,89.75
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Current (Max),A,89.88
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,89.88
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Current (Min),A,93.5
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Current (Max),A,93.75
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,93.62
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.19
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.69
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-117.75
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99625
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97369
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.04985
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,66.0
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,66.38
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,66.25
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,27.0
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,27.12
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.12
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.0
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.63
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99768
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97736
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99097
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,80.62
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,81.0
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,80.88
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.12
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.25
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.25
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,19.38
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,19.62
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.81
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.0
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98395
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97531
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97803
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,80.12
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,80.75
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,80.5
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,73.88
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,74.0
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,74.0
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,88.5
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,88.88
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,88.75
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (Min),V,244.25
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (Max),V,244.27
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (Min),V,244.66
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (Max),V,244.67
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (Min),V,243.83
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (Max),V,243.84
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,64.0
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,49.0
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,49.0
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,busbar,,L3 Current (Min),A,260.88
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,busbar,,L3 Current (Max),A,261.62
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,261.5
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,busbar,,L2 Current (Min),A,203.62
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,busbar,,L2 Current (Max),A,203.62
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,203.62
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,busbar,,L1 Current (Min),A,201.38
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,busbar,,L1 Current (Max),A,201.75
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,201.5
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.56
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.81
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.56
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95972
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98724
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97482
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Current (Min),A,21.75
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Current (Max),A,21.75
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.75
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Current (Min),A,54.38
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Current (Max),A,54.38
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,54.38
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Current (Min),A,48.38
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Current (Max),A,48.62
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,48.5
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.44
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.44
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-124.06
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9985
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98956
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.24694
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,62.5
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,62.88
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,62.62
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,40.88
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,41.0
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.0
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.12
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.19
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.38
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98117
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96982
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98593
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,31.0
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,37.25
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.62
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,12.75
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,12.88
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.75
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,15.62
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,16.12
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.88
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.31
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.81
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.06
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97504
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97302
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98349
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,70.0
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,70.5
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,70.25
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,67.88
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,70.0
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,69.12
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,94.62
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,94.88
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,94.75
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (Min),V,244.66
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (Max),V,244.69
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (Min),V,245.05
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (Max),V,245.08
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (Min),V,244.09
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (Max),V,244.14
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,45.0
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,busbar,,L3 Current (Min),A,184.88
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,busbar,,L3 Current (Max),A,190.5
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,186.38
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,busbar,,L2 Current (Min),A,175.75
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,busbar,,L2 Current (Max),A,177.88
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,177.12
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,busbar,,L1 Current (Min),A,158.75
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,busbar,,L1 Current (Max),A,159.38
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,159.0
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-0.12
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.12
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.56
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
