Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99786
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99405
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96707
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Current (Min),A,85.38
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Current (Max),A,86.25
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,85.62
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Current (Min),A,82.62
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Current (Max),A,82.62
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,82.62
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Current (Min),A,41.12
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Current (Max),A,41.25
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.25
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.81
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.06
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-101.69
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9982
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97238
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.01775
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,61.0
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,61.75
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,61.25
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,26.62
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,27.12
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.0
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.25
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.19
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99405
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96545
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98202
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,55.25
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,55.25
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,55.25
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.5
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,12.75
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.75
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,25.38
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,25.75
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.62
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.12
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.32
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.62
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98187
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97259
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96829
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,78.12
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,79.38
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,78.88
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,67.5
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,68.25
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,67.88
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,58.75
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,62.62
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,60.62
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (Min),V,244.52
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (Max),V,244.55
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (Min),V,245.08
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (Max),V,245.12
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (Min),V,244.38
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (Max),V,244.44
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,68.0
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,46.0
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,busbar,,L3 Current (Min),A,279.12
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,busbar,,L3 Current (Max),A,281.38
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,280.12
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,busbar,,L2 Current (Min),A,188.62
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,busbar,,L2 Current (Max),A,190.38
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,189.62
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,busbar,,L1 Current (Min),A,124.75
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,busbar,,L1 Current (Max),A,128.62
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,126.38
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.5
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.25
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.44
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97858
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98813
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99042
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Current (Min),A,25.25
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Current (Max),A,25.5
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.38
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Current (Min),A,65.25
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Current (Max),A,65.25
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,65.25
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Current (Min),A,80.0
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Current (Max),A,80.0
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,80.0
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.06
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.31
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-171.94
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99664
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99182
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.34813
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,74.0
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,74.25
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,74.12
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,53.88
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,54.0
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.88
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.56
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.5
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.81
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99631
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98767
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97961
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,64.12
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,69.5
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,65.5
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,23.0
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,23.12
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.12
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,14.5
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,14.5
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.56
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.25
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.06
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97818
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99701
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9599
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,68.88
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,69.38
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,69.12
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,180.75
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,180.88
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,180.88
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,59.25
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,60.0
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,59.75
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (Min),V,244.5
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (Max),V,244.53
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (Min),V,244.3
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (Max),V,244.39
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (Min),V,244.22
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (Max),V,244.31
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,57.0
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,78.0
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,37.0
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,busbar,,L3 Current (Min),A,231.5
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,busbar,,L3 Current (Max),A,237.0
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,233.0
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,busbar,,L2 Current (Min),A,322.62
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,busbar,,L2 Current (Max),A,322.88
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,322.75
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,busbar,,L1 Current (Min),A,153.38
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,busbar,,L1 Current (Max),A,154.12
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,153.75
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.63
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.5
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.69
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8689899999999999
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99255
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98938
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Current (Min),A,12.88
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Current (Max),A,13.0
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Current (Min),A,67.75
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Current (Max),A,68.12
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,67.88
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Current (Min),A,79.0
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Current (Max),A,79.25
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,79.12
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.32
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.31
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-143.38
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99738
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97906
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.06285
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,70.75
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,70.75
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,70.75
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,32.12
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,32.5
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.38
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.88
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.75
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.56
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99539
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9801
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97385
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,53.75
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,53.88
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,53.75
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,18.38
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,18.75
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,14.75
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,14.75
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.75
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.37
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.31
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.31
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96243
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99091
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97232
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,58.25
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,58.62
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,58.38
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,111.88
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,118.75
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,115.88
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,65.12
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,65.25
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,65.12
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (Min),V,244.8
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (Max),V,244.83
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (Min),V,244.58
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (Max),V,244.61
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (Min),V,243.97
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (Max),V,244.02
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,57.0
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,busbar,,L3 Current (Min),A,193.12
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,busbar,,L3 Current (Max),A,193.5
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,193.25
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,busbar,,L2 Current (Min),A,230.62
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,busbar,,L2 Current (Max),A,237.12
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,234.38
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,busbar,,L1 Current (Min),A,158.62
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,busbar,,L1 Current (Max),A,159.0
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,158.88
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.31
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.38
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.44
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8846700000000001
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99579
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99274
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Current (Min),A,14.0
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Current (Max),A,14.38
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.25
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Current (Min),A,87.38
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Current (Max),A,87.5
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,87.5
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Current (Min),A,86.75
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Current (Max),A,87.0
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,86.88
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.19
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.44
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-91.12
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99207
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98071
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.13268
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,78.0
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,78.12
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,78.0
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,28.12
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,28.38
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.38
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.0
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.69
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.88
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97681
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95993
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98151
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,33.12
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,33.12
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.12
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,11.62
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,15.0
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,15.12
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.12
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.12
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.13
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.37
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98456
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95782
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91296
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,68.38
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,71.75
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,69.75
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,54.5
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,55.5
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,55.12
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,40.88
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,42.25
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.5
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (Min),V,243.83
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (Max),V,243.89
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (Min),V,244.38
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (Max),V,244.48
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (Min),V,243.41
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (Max),V,243.53
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
