Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,34.0
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,busbar,,L3 Current (Min),A,191.12
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,busbar,,L3 Current (Max),A,194.62
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,192.62
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,busbar,,L2 Current (Min),A,181.0
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,busbar,,L2 Current (Max),A,182.38
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,181.75
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,busbar,,L1 Current (Min),A,141.62
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,busbar,,L1 Current (Max),A,142.88
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,142.25
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 11:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.31
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.06
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.5
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95486
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98935
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98151
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Current (Min),A,13.25
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Current (Max),A,13.5
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Current (Min),A,55.88
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Current (Max),A,60.38
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,59.25
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Current (Min),A,53.12
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Current (Max),A,53.12
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,53.12
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.06
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.19
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,154.31
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9989
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99921
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.58401
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,106.88
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,107.0
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,106.88
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,96.25
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,96.38
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,96.38
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.38
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.37
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.56
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.06
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98898
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95773
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98334
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,39.38
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,47.5
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.5
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.0
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,11.12
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,13.88
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,20.38
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.62
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.19
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.25
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.56
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95721
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97983
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94418
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,49.75
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,50.62
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,50.0
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,83.25
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,89.0
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,86.25
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,55.88
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,56.25
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,56.12
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (Min),V,243.92
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (Max),V,244.0
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (Min),V,243.69
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (Max),V,243.8
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (Min),V,243.48
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (Max),V,243.58
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,52.0
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,61.0
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,busbar,,L3 Current (Min),A,207.88
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,busbar,,L3 Current (Max),A,216.75
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,214.0
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,busbar,,L2 Current (Min),A,246.5
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,busbar,,L2 Current (Max),A,256.0
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,252.12
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,busbar,,L1 Current (Min),A,122.5
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,busbar,,L1 Current (Max),A,129.0
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,124.25
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.5
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.69
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.19
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8823799999999999
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98556
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96774
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Current (Min),A,9.25
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Current (Max),A,9.25
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.25
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Current (Min),A,52.0
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Current (Max),A,52.25
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,52.25
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Current (Min),A,41.75
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Current (Max),A,42.0
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.88
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,11.0
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,12.0
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-165.69
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.0
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.0
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98053
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97726
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.48013
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,93.5
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,94.25
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,93.62
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,68.75
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,69.75
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,69.0
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.38
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.5
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.56
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.12
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99783
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98447
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98325
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,71.62
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,71.88
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,71.75
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.0
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.38
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.12
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,14.0
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,14.75
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.06
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.31
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.69
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98108
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9635
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95319
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,77.0
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,77.5
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,77.12
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,67.75
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,68.62
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,68.38
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,60.0
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,62.75
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,60.88
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (Min),V,244.33
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (Max),V,244.34
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (Min),V,244.52
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (Max),V,244.55
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (Min),V,244.31
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (Max),V,244.34
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,60.0
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,49.0
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,busbar,,L3 Current (Min),A,248.38
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,busbar,,L3 Current (Max),A,249.75
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,248.75
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,busbar,,L2 Current (Min),A,203.75
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,busbar,,L2 Current (Max),A,204.38
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,204.12
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,busbar,,L1 Current (Min),A,116.25
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,busbar,,L1 Current (Max),A,118.5
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,116.75
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.75
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.69
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.56
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97668
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99225
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97736
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Current (Min),A,23.25
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Current (Max),A,23.5
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.38
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Current (Min),A,64.25
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Current (Max),A,64.62
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,64.38
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Current (Min),A,42.62
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Current (Max),A,42.75
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.62
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.62
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.19
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,144.94
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99411
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99942
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.56121
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,78.12
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,78.5
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,78.25
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,99.25
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,99.38
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,99.25
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.87
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.31
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.75
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97095
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99756
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98413
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,29.12
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,29.25
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.25
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,48.25
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,48.38
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.25
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,14.0
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,14.62
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.25
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.13
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.38
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.94
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9249
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96011
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93552
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,36.88
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,37.75
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.25
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,61.75
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,61.88
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,61.75
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,49.38
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,49.62
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.5
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (Min),V,245.19
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (Max),V,245.25
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (Min),V,244.66
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (Max),V,244.67
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (Min),V,244.19
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (Max),V,244.23
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,66.0
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,busbar,,L3 Current (Min),A,165.25
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,busbar,,L3 Current (Max),A,165.88
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,165.5
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,busbar,,L2 Current (Min),A,272.25
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,busbar,,L2 Current (Max),A,272.5
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,272.38
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,busbar,,L1 Current (Min),A,105.5
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,busbar,,L1 Current (Max),A,106.12
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,105.75
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.88
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.12
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.38
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8651399999999999
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98373
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97931
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Current (Min),A,10.62
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Current (Max),A,11.38
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Current (Min),A,47.75
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Current (Max),A,48.0
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,48.0
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Current (Min),A,38.5
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Current (Max),A,38.88
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,38.62
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.81
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,132.13
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99524
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99969
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.5593199999999999
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,33.0
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,74.88
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,75.25
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,75.12
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,135.25
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,135.38
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,135.25
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.38
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.38
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.88
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.06
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.06
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99808
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98691
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97058
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,78.38
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,86.12
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,80.0
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,19.88
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,20.12
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.38
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.62
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.44
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.32
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.31
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
