Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96719
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98605
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94653
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,50.75
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,51.12
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,51.0
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,97.62
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,98.0
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,97.62
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,54.5
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,56.12
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,55.12
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (Min),V,244.45
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (Max),V,244.5
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (Min),V,244.34
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (Max),V,244.38
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (Min),V,244.27
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (Max),V,244.28
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,52.0
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,73.0
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,busbar,,L3 Current (Min),A,212.75
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,busbar,,L3 Current (Max),A,221.12
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,214.75
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,busbar,,L2 Current (Min),A,300.0
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,busbar,,L2 Current (Max),A,300.5
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,300.25
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,busbar,,L1 Current (Min),A,103.12
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,busbar,,L1 Current (Max),A,104.25
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,103.62
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.81
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.81
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.62
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8714299999999999
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98563
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98627
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Current (Min),A,11.25
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Current (Max),A,11.88
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Current (Min),A,53.25
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Current (Max),A,53.38
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,53.38
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Current (Min),A,46.5
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Current (Max),A,46.62
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,46.5
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.19
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.06
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-168.5
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99863
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9986
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.36477
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,94.25
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,94.62
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,94.5
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,61.12
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,61.38
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,61.25
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.81
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.37
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.31
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99185
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97647
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98306
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,42.25
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,45.0
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.75
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,20.25
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,21.0
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,13.12
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.25
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.12
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.25
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.44
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95706
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96823
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9621
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,48.25
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,48.62
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.38
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,63.0
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,74.5
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,71.62
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,62.38
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,62.62
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,62.5
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (Min),V,244.88
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (Max),V,245.0
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (Min),V,244.92
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (Max),V,244.94
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (Min),V,244.33
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (Max),V,244.36
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,50.0
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,busbar,,L3 Current (Min),A,194.38
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,busbar,,L3 Current (Max),A,197.0
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,195.88
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,busbar,,L2 Current (Min),A,197.25
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,busbar,,L2 Current (Max),A,208.25
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,205.5
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,busbar,,L1 Current (Min),A,121.62
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,busbar,,L1 Current (Max),A,122.0
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,121.88
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.87
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.31
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.75
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94754
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99008
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9855
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Current (Min),A,18.25
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Current (Max),A,18.5
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.38
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Current (Min),A,54.38
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Current (Max),A,54.62
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,54.5
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Current (Min),A,45.62
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Current (Max),A,45.88
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,45.75
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.06
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.81
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,177.69
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.996
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99652
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.39223
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,82.38
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,82.75
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,82.62
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,59.25
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,59.5
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,59.38
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.37
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.12
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.07
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9747
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9808
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96042
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,29.88
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,30.12
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.12
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.88
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.25
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,20.75
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,20.88
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.88
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.13
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.0
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.0
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96063
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94968
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96463
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,52.12
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,52.62
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,52.5
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,52.88
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,53.75
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,53.25
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,75.75
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,77.88
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,76.88
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (Min),V,245.64
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (Max),V,245.69
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (Min),V,245.77
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (Max),V,245.77
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (Min),V,245.02
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (Max),V,245.08
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,34.0
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,busbar,,L3 Current (Min),A,180.88
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,busbar,,L3 Current (Max),A,181.62
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,181.25
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,busbar,,L2 Current (Min),A,182.62
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,busbar,,L2 Current (Max),A,183.88
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,183.12
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,busbar,,L1 Current (Min),A,140.62
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,busbar,,L1 Current (Max),A,142.75
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,141.75
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 10:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.38
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.62
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.37
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98172
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98633
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96909
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Current (Min),A,29.5
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Current (Max),A,30.38
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.0
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Current (Min),A,52.88
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Current (Max),A,53.12
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,53.0
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Current (Min),A,43.75
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Current (Max),A,44.0
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,43.88
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.44
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.56
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,142.31
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99582
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99808
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.41985
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,74.0
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,74.75
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,74.38
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,58.12
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,58.38
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,58.25
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.37
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.69
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.56
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9729
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97574
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9754
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,29.62
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,29.75
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.62
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,12.88
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.25
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.88
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,11.62
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,11.75
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.75
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.06
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.69
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.13
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97424
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9631
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93564
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,64.5
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,65.0
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,64.75
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,61.75
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,62.25
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,62.0
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,52.88
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,53.25
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.12
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (Min),V,245.58
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (Max),V,245.64
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (Min),V,245.66
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (Max),V,245.7
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (Min),V,245.12
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (Max),V,245.16
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,45.0
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,busbar,,L3 Current (Min),A,196.62
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,busbar,,L3 Current (Max),A,197.38
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,197.25
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,busbar,,L2 Current (Min),A,185.38
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,busbar,,L2 Current (Max),A,185.5
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,185.38
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,busbar,,L1 Current (Min),A,107.88
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,busbar,,L1 Current (Max),A,108.0
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,108.0
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.5
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.06
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.31
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95636
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98462
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9765
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Current (Min),A,17.12
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Current (Max),A,17.38
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.25
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Current (Min),A,50.25
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Current (Max),A,50.38
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,50.38
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Current (Min),A,53.5
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Current (Max),A,53.62
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,53.62
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.56
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.12
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-161.19
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99738
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99728
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.3604
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,87.88
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,88.0
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,88.0
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,52.5
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,52.75
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.62
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.81
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.5
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.81
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97229
