Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9812
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94806
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,30.5
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,30.62
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.25
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,15.5
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.25
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,25.38
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,25.5
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.87
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.0
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.87
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90436
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96753
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93439
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,39.0
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,39.25
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.12
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,75.62
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,76.0
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,76.0
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,52.12
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,52.25
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.12
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (Min),V,245.55
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (Max),V,245.56
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (Min),V,245.69
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (Max),V,245.77
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (Min),V,244.81
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (Max),V,244.88
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,busbar,,L3 Current (Min),A,171.5
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,busbar,,L3 Current (Max),A,171.62
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,171.62
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,busbar,,L2 Current (Min),A,193.5
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,busbar,,L2 Current (Max),A,193.75
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,193.62
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,busbar,,L1 Current (Min),A,128.12
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,busbar,,L1 Current (Max),A,128.5
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,128.38
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.13
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,3.62
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.88
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96152
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98428
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.992
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Current (Min),A,18.88
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Current (Max),A,19.5
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.25
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Current (Min),A,46.0
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Current (Max),A,46.25
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,46.12
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Current (Min),A,80.5
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Current (Max),A,80.62
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,80.62
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.32
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.69
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-136.94
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99786
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99564
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.35534
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,102.0
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,102.38
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,102.25
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,41.75
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,41.88
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.88
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.69
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.5
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.56
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97388
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99554
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9946
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,32.75
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,32.88
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.75
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,47.0
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,47.25
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.12
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,25.5
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,25.62
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.62
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.19
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.88
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.19
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93454
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97024
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96252
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,40.62
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,40.75
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.75
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,66.75
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,67.0
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,66.88
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,65.25
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,65.38
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,65.38
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (Min),V,245.81
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (Max),V,245.84
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (Min),V,245.84
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (Max),V,245.88
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (Min),V,245.03
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (Max),V,245.03
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,49.0
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,busbar,,L3 Current (Min),A,191.88
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,busbar,,L3 Current (Max),A,192.62
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,192.25
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,busbar,,L2 Current (Min),A,201.0
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,busbar,,L2 Current (Max),A,201.5
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,201.25
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,busbar,,L1 Current (Min),A,170.5
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,busbar,,L1 Current (Max),A,170.88
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,170.75
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.44
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.62
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.75
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98706
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98553
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99506
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Current (Min),A,44.62
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Current (Max),A,45.25
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,44.88
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Current (Min),A,62.75
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Current (Max),A,62.88
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,62.88
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Current (Min),A,85.5
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Current (Max),A,86.12
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,85.88
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.38
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.06
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,168.81
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99841
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99451
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.45367
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,105.38
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,106.25
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,105.88
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,52.0
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,57.38
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.12
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.0
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.06
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.0
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96689
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96518
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95273
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,29.38
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,30.88
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.25
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.62
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.88
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.75
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,22.62
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,22.62
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.62
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.69
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.06
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.5
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93219
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95685
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97513
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,39.5
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,40.12
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.88
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,56.75
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,57.12
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,56.88
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,69.62
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,69.88
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,69.62
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (Min),V,245.86
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (Max),V,245.89
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (Min),V,246.17
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (Max),V,246.25
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (Min),V,244.89
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (Max),V,244.92
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,53.0
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,45.0
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,busbar,,L3 Current (Min),A,217.0
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,busbar,,L3 Current (Max),A,220.12
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,218.38
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,busbar,,L2 Current (Min),A,182.38
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,busbar,,L2 Current (Max),A,187.25
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,184.38
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,busbar,,L1 Current (Min),A,176.0
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,busbar,,L1 Current (Max),A,176.75
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,176.38
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.25
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.0
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.25
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.6957399999999999
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9798
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99197
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Current (Min),A,8.12
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Current (Max),A,8.5
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.38
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Current (Min),A,38.12
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Current (Max),A,38.62
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.38
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Current (Min),A,65.62
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Current (Max),A,66.0
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,65.88
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.12
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.5
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,169.0
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99796
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99603
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.44543
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,68.25
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,68.5
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,68.5
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,46.5
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,46.62
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.62
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.81
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,17.75
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.19
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96899
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93747
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98145
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,28.38
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,28.38
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.38
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,14.0
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,14.5
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.38
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,11.62
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,11.62
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.62
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.25
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.06
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.0
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96945
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96899
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94223
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,53.0
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,54.12
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,53.5
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,66.12
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,66.38
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,66.25
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,51.75
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,52.62
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.38
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (Min),V,245.72
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (Max),V,245.8
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (Min),V,245.61
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (Max),V,245.67
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (Min),V,244.94
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (Max),V,244.98
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,busbar,,L3 Current (Min),A,155.62
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,busbar,,L3 Current (Max),A,156.25
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,155.75
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,busbar,,L2 Current (Min),A,164.12
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,busbar,,L2 Current (Max),A,164.5
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,164.38
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,busbar,,L1 Current (Min),A,128.12
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,busbar,,L1 Current (Max),A,129.12
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,128.88
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.75
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.06
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.37
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92935
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97992
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95566
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Current (Min),A,15.12
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Current (Max),A,15.38
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.25
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Current (Min),A,43.25
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Current (Max),A,43.5
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,43.38
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Current (Min),A,31.62
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Current (Max),A,32.0
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.75
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.75
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.06
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-130.0
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99637
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99097
