Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.24797
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,57.88
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,58.62
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,58.25
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,30.38
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,30.75
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.25
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.87
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.81
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99554
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9458
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95785
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,69.38
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,69.75
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,69.62
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,12.62
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,13.0
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.88
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,21.12
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,21.25
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.12
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.56
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.44
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.31
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95868
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95612
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97174
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,53.38
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,53.62
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,53.5
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,59.25
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,59.62
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,59.38
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,82.75
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,84.5
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,83.75
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (Min),V,245.77
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (Max),V,245.81
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (Min),V,246.22
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (Max),V,246.3
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (Min),V,244.83
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (Max),V,244.86
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,35.0
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,busbar,,L3 Current (Min),A,194.62
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,busbar,,L3 Current (Max),A,194.75
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,busbar,,L3 Current (RMS),A,194.62
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,busbar,,L2 Current (Min),A,144.88
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,busbar,,L2 Current (Max),A,145.5
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,busbar,,L2 Current (RMS),A,145.12
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,busbar,,L1 Current (Min),A,134.12
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,busbar,,L1 Current (Max),A,135.62
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,busbar,,L1 Current (RMS),A,134.88
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 09:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.19
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.25
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.44
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.73327
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97812
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97897
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Current (Min),A,7.75
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Current (Max),A,8.0
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.88
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Current (Min),A,42.62
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Current (Max),A,43.0
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,42.88
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Current (Min),A,50.0
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Current (Max),A,50.25
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,50.12
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.69
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.44
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-131.13
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99802
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9967
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.20821
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,77.0
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,77.62
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,77.25
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,39.25
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,39.5
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.38
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.56
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.5
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.44
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97897
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95795
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99026
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,26.12
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,26.25
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.12
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,12.25
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,12.62
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,15.12
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,15.25
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.25
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.94
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.06
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.0
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96008
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9733
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97253
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,42.0
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,43.5
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.88
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,69.62
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,69.88
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,69.75
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,83.25
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,86.62
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,85.12
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (Min),V,245.86
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (Max),V,245.88
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (Min),V,246.08
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (Max),V,246.11
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (Min),V,244.81
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (Max),V,244.89
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,37.0
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,36.0
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,busbar,,L3 Current (Min),A,151.0
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,busbar,,L3 Current (Max),A,151.88
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,busbar,,L3 Current (RMS),A,151.5
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,busbar,,L2 Current (Min),A,163.75
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,busbar,,L2 Current (Max),A,163.88
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,busbar,,L2 Current (RMS),A,163.88
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,busbar,,L1 Current (Min),A,148.12
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,busbar,,L1 Current (Max),A,151.75
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,busbar,,L1 Current (RMS),A,150.25
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.06
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.12
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.62
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8329700000000001
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98813
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9841
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Current (Min),A,9.12
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Current (Max),A,9.75
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.38
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Current (Min),A,58.5
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Current (Max),A,59.25
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,59.0
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Current (Min),A,57.75
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Current (Max),A,58.0
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,57.88
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.06
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.69
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,155.31
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99884
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99854
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.39672
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,89.25
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,89.5
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,89.38
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,60.62
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,61.0
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,60.88
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.31
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.0
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,13.19
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.987
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95721
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96945
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,34.88
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,35.0
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.88
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.0
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,15.25
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.12
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,19.62
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,19.75
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.75
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.82
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.31
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.25
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98611
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97943
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97952
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,83.88
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,84.12
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,84.0
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,84.5
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,85.12
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,84.75
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,84.5
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,90.25
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,87.88
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (Min),V,245.47
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (Max),V,245.52
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (Min),V,245.55
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (Max),V,245.58
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (Min),V,244.41
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (Max),V,244.45
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,53.0
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,53.0
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,busbar,,L3 Current (Min),A,215.75
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,busbar,,L3 Current (Max),A,216.0
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,busbar,,L3 Current (RMS),A,215.88
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,busbar,,L2 Current (Min),A,218.75
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,busbar,,L2 Current (Max),A,219.0
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,busbar,,L2 Current (RMS),A,218.88
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,busbar,,L1 Current (Min),A,161.12
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,busbar,,L1 Current (Max),A,166.62
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,busbar,,L1 Current (RMS),A,164.38
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.25
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.0
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.94
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96851
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99301
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98013
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Current (Min),A,23.25
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Current (Max),A,24.88
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.38
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Current (Min),A,81.5
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Current (Max),A,81.88
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,81.75
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Current (Min),A,51.5
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Current (Max),A,51.75
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,51.62
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.06
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.0
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,149.75
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99872
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99069
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.13652
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,64.38
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,64.62
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,64.38
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,40.62
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,40.88
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.75
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.31
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.81
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.31
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99683
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9906
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97794
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,63.25
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,63.5
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,63.38
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,28.38
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,28.62
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.75
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.88
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.75
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.56
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.81
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.75
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92813
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98373
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97784
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,39.38
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,40.0
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.75
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,91.12
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,91.62
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,91.25
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,87.62
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,87.75
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,87.75
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (Min),V,245.59
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (Max),V,245.66
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (Min),V,245.22
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (Max),V,245.23
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (Min),V,244.33
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (Max),V,244.36
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,46.0
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,59.0
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,36.0
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,busbar,,L3 Current (Min),A,188.38
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,busbar,,L3 Current (Max),A,190.75
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,busbar,,L3 Current (RMS),A,190.12
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,busbar,,L2 Current (Min),A,241.5
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,busbar,,L2 Current (Max),A,241.88
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,busbar,,L2 Current (RMS),A,241.62
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,busbar,,L1 Current (Min),A,150.0
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,busbar,,L1 Current (Max),A,150.25
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,busbar,,L1 Current (RMS),A,150.12
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.12
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.75
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.19
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.81884
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9845
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97815
