Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Current (Min),A,10.12
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Current (Max),A,10.25
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.12
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Current (Min),A,52.0
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Current (Max),A,52.38
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,52.0
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Current (Min),A,51.12
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Current (Max),A,51.88
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,51.62
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.88
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.44
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-138.69
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99762
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99094
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.321
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,73.75
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,74.5
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,74.12
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,40.0
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,40.25
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.12
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.06
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.37
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.12
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99911
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94867
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97974
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,115.75
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,115.88
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,115.88
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.38
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,12.5
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.38
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,11.0
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,11.12
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.12
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.31
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.88
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97076
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98361
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97159
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,57.38
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,59.12
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,57.88
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,91.75
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,91.88
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,91.88
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,66.62
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,67.75
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,67.25
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (Min),V,244.64
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (Max),V,244.78
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (Min),V,245.48
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (Max),V,245.56
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (Min),V,244.69
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (Max),V,244.75
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,62.0
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,busbar,,L3 Current (Min),A,254.62
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,busbar,,L3 Current (Max),A,257.12
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,busbar,,L3 Current (RMS),A,255.38
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,busbar,,L2 Current (Min),A,195.75
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,busbar,,L2 Current (Max),A,196.0
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,busbar,,L2 Current (RMS),A,195.88
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,busbar,,L1 Current (Min),A,128.88
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,busbar,,L1 Current (Max),A,130.5
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,busbar,,L1 Current (RMS),A,129.62
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.5
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.75
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.44
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96033
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99408
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91797
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Current (Min),A,24.5
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Current (Max),A,24.62
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.62
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Current (Min),A,85.25
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Current (Max),A,85.5
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,85.38
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Current (Min),A,31.38
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Current (Max),A,31.62
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.5
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.25
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.81
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-178.25
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99716
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99423
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.30678
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,67.12
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,67.5
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,67.25
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,50.25
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,50.62
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.5
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.62
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.0
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.19
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99142
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95795
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97903
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,35.5
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,35.88
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.75
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,15.0
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,15.0
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,10.75
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,10.75
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.75
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.56
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.62
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.13
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92789
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98114
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96164
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,37.38
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,37.62
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.5
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,79.75
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,80.0
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,79.88
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,69.38
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,70.12
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,69.75
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (Min),V,246.31
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (Max),V,246.34
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (Min),V,246.36
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (Max),V,246.41
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (Min),V,245.31
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (Max),V,245.33
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,56.0
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,busbar,,L3 Current (Min),A,162.62
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,busbar,,L3 Current (Max),A,162.75
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,162.75
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,busbar,,L2 Current (Min),A,229.88
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,busbar,,L2 Current (Max),A,230.12
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,230.0
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,busbar,,L1 Current (Min),A,110.88
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,busbar,,L1 Current (Max),A,111.75
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,111.38
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.5
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.37
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.81
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8750600000000001
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97742
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98297
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Current (Min),A,17.0
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Current (Max),A,17.12
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.12
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Current (Min),A,49.88
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Current (Max),A,50.0
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,50.0
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Current (Min),A,53.38
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Current (Max),A,53.5
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,53.5
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.38
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.38
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-129.81
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99899
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98853
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.31667
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,104.38
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,104.5
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,104.38
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,36.38
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,36.62
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.5
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.69
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,20.0
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.31
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99384
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9259
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98062
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,39.0
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,39.12
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.0
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.62
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,13.88
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.62
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,12.12
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,12.25
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.12
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.37
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.12
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.69
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95688
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97433
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9863
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,47.25
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,47.62
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.5
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,74.0
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,74.5
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,74.25
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,117.75
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,118.12
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,118.0
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (Min),V,244.48
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (Max),V,244.59
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (Min),V,244.89
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (Max),V,245.0
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (Min),V,243.67
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (Max),V,243.75
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,50.0
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,busbar,,L3 Current (Min),A,205.0
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,busbar,,L3 Current (Max),A,205.38
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,205.25
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,busbar,,L2 Current (Min),A,172.75
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,busbar,,L2 Current (Max),A,173.38
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,173.0
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,busbar,,L1 Current (Min),A,183.25
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,busbar,,L1 Current (Max),A,183.75
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,183.5
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 08:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.87
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.94
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.06
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9714
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99384
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99097
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Current (Min),A,33.75
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Current (Max),A,33.88
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.88
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Current (Min),A,78.62
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Current (Max),A,79.0
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,78.75
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Current (Min),A,68.75
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Current (Max),A,68.88
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,68.75
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.75
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.44
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,166.25
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9986
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99704
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.48693
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,78.88
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,78.88
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,78.88
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,64.62
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,64.75
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,64.62
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.44
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,21.94
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.75
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99185
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91452
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97067
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,40.0
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,40.12
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.12
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.25
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.12
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.5
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.62
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.62
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.5
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.44
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.31
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93399
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95312
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.888
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,43.0
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,43.25
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.12
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,54.25
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,54.62
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,54.38
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,43.38
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,43.5
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.38
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (Min),V,244.19
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (Max),V,244.22
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (Min),V,244.5
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (Max),V,244.53
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (Min),V,243.72
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (Max),V,243.73
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,51.0
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,29.0
