Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,busbar,,L3 Current (Min),A,193.38
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,busbar,,L3 Current (Max),A,193.88
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,193.62
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,busbar,,L2 Current (Min),A,210.5
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,busbar,,L2 Current (Max),A,211.12
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,210.75
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,busbar,,L1 Current (Min),A,121.0
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,busbar,,L1 Current (Max),A,121.25
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,121.12
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.69
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.94
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.69
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.991
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99252
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98495
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Current (Min),A,47.88
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Current (Max),A,48.0
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,47.88
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Current (Min),A,55.25
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Current (Max),A,55.5
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,55.38
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Current (Min),A,41.62
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Current (Max),A,41.88
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.75
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.75
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.62
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-168.81
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99829
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97336
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.29271
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,79.0
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,79.0
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,79.0
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,24.88
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,24.88
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.88
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.31
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,15.87
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.81
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98505
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93588
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96686
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,30.88
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,31.0
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.88
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,10.75
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.0
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.88
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,14.75
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,14.88
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.75
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.32
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.0
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.69
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98343
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96542
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92596
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,60.88
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,73.12
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,68.25
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,63.25
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,63.38
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,63.38
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,49.5
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,49.75
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.62
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (Min),V,244.22
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (Max),V,244.31
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (Min),V,244.36
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (Max),V,244.41
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (Min),V,243.39
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (Max),V,243.48
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,55.0
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,37.0
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,busbar,,L3 Current (Min),A,218.12
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,busbar,,L3 Current (Max),A,230.62
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,225.5
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,busbar,,L2 Current (Min),A,153.62
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,busbar,,L2 Current (Max),A,153.62
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,153.62
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,busbar,,L1 Current (Min),A,104.25
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,busbar,,L1 Current (Max),A,104.75
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,104.5
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.75
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.44
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.75
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9827
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98486
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99042
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Current (Min),A,29.62
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Current (Max),A,29.75
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.62
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Current (Min),A,50.75
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Current (Max),A,51.0
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,50.88
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Current (Min),A,59.62
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Current (Max),A,60.0
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,59.88
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.12
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.19
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-137.0
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99915
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96915
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.29363
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,95.88
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,96.12
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,95.88
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,20.38
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,20.5
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.38
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.38
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.94
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.69
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99707
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97153
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96588
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,58.25
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,62.62
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,60.12
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,20.5
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,20.62
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.62
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,14.75
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,14.75
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.75
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.69
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.87
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.19
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98968
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93411
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90384
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,87.75
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,88.12
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,88.0
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,50.25
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,50.75
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,50.62
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,42.38
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,42.75
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.5
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (Min),V,244.27
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (Max),V,244.3
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (Min),V,245.03
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (Max),V,245.06
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (Min),V,243.73
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (Max),V,243.78
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,busbar,,L3 Active Power,kW,67.0
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,busbar,,L2 Active Power,kW,34.0
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,busbar,,L1 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,busbar,,L3 Current (Min),A,271.38
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,busbar,,L3 Current (Max),A,275.75
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,busbar,,L3 Current (RMS),A,273.25
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,busbar,,L2 Current (Min),A,140.38
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,busbar,,L2 Current (Max),A,141.0
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,busbar,,L2 Current (RMS),A,140.75
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,busbar,,L1 Current (Min),A,114.88
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,busbar,,L1 Current (Max),A,115.5
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,busbar,,L1 Current (RMS),A,115.25
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.75
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.82
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.94
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94681
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98785
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99405
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Current (Min),A,20.25
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Current (Max),A,20.25
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.25
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Current (Min),A,55.62
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Current (Max),A,55.62
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,55.62
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Current (Min),A,78.88
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Current (Max),A,79.5
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,79.12
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.12
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.75
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-106.06
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99927
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97775
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.14611
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,118.62
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,118.75
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,118.75
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,26.25
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,26.25
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.25
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.93
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.87
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.25
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97031
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98337
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99503
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,23.38
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,23.38
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.38
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,19.62
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,19.88
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.75
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,50.88
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,51.0
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,51.0
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.81
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.0
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.94
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96536
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94522
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98807
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,46.12
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,46.38
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.38
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,43.75
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,49.38
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.12
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,79.62
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,81.0
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,80.38
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (Min),V,244.3
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (Max),V,244.34
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (Min),V,245.14
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (Max),V,245.17
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (Min),V,243.27
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (Max),V,243.28
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,busbar,,L3 Active Power,kW,50.0
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,busbar,,L2 Active Power,kW,35.0
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,busbar,,L1 Active Power,kW,51.0
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,busbar,,L3 Current (Min),A,206.5
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,busbar,,L3 Current (Max),A,206.88
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,busbar,,L3 Current (RMS),A,206.75
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,busbar,,L2 Current (Min),A,144.62
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,busbar,,L2 Current (Max),A,150.12
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,busbar,,L2 Current (RMS),A,146.88
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,busbar,,L1 Current (Min),A,209.25
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,busbar,,L1 Current (Max),A,210.5
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,busbar,,L1 Current (RMS),A,210.0
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.19
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.06
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.75
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8352
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98584
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9819
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Current (Min),A,10.62
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Current (Max),A,10.75
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.75
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Current (Min),A,51.5
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Current (Max),A,51.75
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,51.62
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Current (Min),A,43.5
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Current (Max),A,43.75
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,43.62
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.25
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.38
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-135.07
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99908
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98724
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.35219
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,106.25
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,106.38
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,106.38
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,34.5
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,34.62
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.62
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.13
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.19
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.19
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9856
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97583
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94086
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,30.62
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,30.62
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.62
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,24.88
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,25.0
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,15.38
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,15.38
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.38
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.75
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.94
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.82
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92749
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95587
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95935
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
