Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,34.62
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,34.75
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.62
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,53.38
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,53.38
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,53.38
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,53.0
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,53.5
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,53.12
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (Min),V,245.2
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (Max),V,245.22
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (Min),V,245.64
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (Max),V,245.67
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (Min),V,244.45
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (Max),V,244.48
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,busbar,,L3 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,busbar,,L2 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,busbar,,L1 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,busbar,,L3 Current (Min),A,179.0
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,busbar,,L3 Current (Max),A,179.0
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,busbar,,L3 Current (RMS),A,179.0
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,busbar,,L2 Current (Min),A,163.12
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,busbar,,L2 Current (Max),A,163.25
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,busbar,,L2 Current (RMS),A,163.25
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,busbar,,L1 Current (Min),A,110.88
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,busbar,,L1 Current (Max),A,111.0
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,busbar,,L1 Current (RMS),A,111.0
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.94
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.5
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.63
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8822
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98312
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97967
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Current (Min),A,14.38
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Current (Max),A,14.5
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Current (Min),A,43.62
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Current (Max),A,43.75
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,43.75
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Current (Min),A,59.12
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Current (Max),A,59.5
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,59.25
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.06
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.38
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-118.44
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99847
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97928
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.29146
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,97.62
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,98.38
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,97.88
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,25.75
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,25.88
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.75
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.38
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,24.62
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.0
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99142
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91907
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93576
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,37.88
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,38.12
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.0
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,12.75
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,14.0
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.25
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,14.62
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,14.75
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.62
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.13
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.0
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.44
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92972
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95941
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91226
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,35.38
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,35.75
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.62
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,59.38
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,59.88
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,59.62
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,44.0
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,44.38
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.25
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (Min),V,243.77
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (Max),V,243.83
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (Min),V,244.41
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (Max),V,244.47
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (Min),V,243.27
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (Max),V,243.31
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,busbar,,L3 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,busbar,,L2 Active Power,kW,34.0
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,busbar,,L1 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,busbar,,L3 Current (Min),A,182.62
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,busbar,,L3 Current (Max),A,182.88
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,busbar,,L3 Current (RMS),A,182.75
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,busbar,,L2 Current (Min),A,140.25
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,busbar,,L2 Current (Max),A,141.25
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,busbar,,L2 Current (RMS),A,140.88
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,busbar,,L1 Current (Min),A,115.62
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,busbar,,L1 Current (Max),A,116.0
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,busbar,,L1 Current (RMS),A,115.88
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 07:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.12
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.06
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.5
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87308
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98367
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96909
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Current (Min),A,12.25
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Current (Max),A,12.38
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.38
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Current (Min),A,41.0
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Current (Max),A,42.25
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,41.38
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Current (Min),A,47.62
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Current (Max),A,48.0
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,47.88
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.5
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.44
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-125.38
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99899
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96997
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.1501
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,90.5
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,90.88
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,90.75
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,20.38
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,20.62
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.19
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,30.94
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.63
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99152
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86069
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94556
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,40.25
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,40.75
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.62
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.0
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.88
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,14.12
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,14.25
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.25
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.25
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.19
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.12
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97562
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97183
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97488
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,67.5
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,67.75
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,67.62
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,64.25
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,64.62
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,64.5
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,65.88
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,66.25
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,66.12
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (Min),V,243.95
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (Max),V,244.02
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (Min),V,244.81
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (Max),V,244.83
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (Min),V,243.73
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (Max),V,243.8
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,busbar,,L3 Active Power,kW,51.0
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,busbar,,L2 Active Power,kW,34.0
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,busbar,,L1 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,busbar,,L3 Current (Min),A,208.88
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,busbar,,L3 Current (Max),A,209.25
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,busbar,,L3 Current (RMS),A,209.0
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,busbar,,L2 Current (Min),A,139.38
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,busbar,,L2 Current (Max),A,140.38
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,busbar,,L2 Current (RMS),A,139.62
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,busbar,,L1 Current (Min),A,126.62
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,busbar,,L1 Current (Max),A,127.0
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,busbar,,L1 Current (RMS),A,126.88
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.44
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.56
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.25
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94363
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99567
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9736
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Current (Min),A,16.12
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Current (Max),A,16.38
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.25
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Current (Min),A,81.25
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Current (Max),A,81.25
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,81.25
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Current (Min),A,45.88
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Current (Max),A,46.0
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,46.0
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.75
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.06
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-98.81
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99893
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96625
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.1595
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,89.0
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,89.12
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,89.0
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,21.25
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,21.38
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.25
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.75
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,17.87
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.19
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99322
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93277
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95126
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,42.88
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,43.12
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.0
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,13.12
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,13.25
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.25
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,14.25
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,14.25
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.25
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.19
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.31
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.88
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9776
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95221
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98312
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,64.38
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,64.62
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,64.5
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,51.25
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,51.38
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,51.25
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,82.25
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,82.25
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,82.25
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (Min),V,244.31
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (Max),V,244.39
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (Min),V,244.92
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (Max),V,245.0
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (Min),V,243.75
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (Max),V,243.8
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,busbar,,L3 Active Power,kW,51.0
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,busbar,,L2 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,busbar,,L1 Active Power,kW,34.0
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,busbar,,L3 Current (Min),A,211.12
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,busbar,,L3 Current (Max),A,211.5
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,busbar,,L3 Current (RMS),A,211.38
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,busbar,,L2 Current (Min),A,165.38
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,busbar,,L2 Current (Max),A,165.38
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,busbar,,L2 Current (RMS),A,165.38
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,busbar,,L1 Current (Min),A,141.25
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,busbar,,L1 Current (Max),A,141.38
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,busbar,,L1 Current (RMS),A,141.38
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,1.12
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.94
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.5
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94479
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99649
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95001
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Current (Min),A,14.12
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Current (Max),A,14.12
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.12
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Current (Min),A,98.38
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Current (Max),A,98.62
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,98.5
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Current (Min),A,33.5
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Current (Max),A,33.62
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.5
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.44
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.62
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-101.0
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99887
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97351
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.14867
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,80.88
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,81.25
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,81.0
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,24.5
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,24.62
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.62
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.75
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,17.81
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.37
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97006
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93585
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94803
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
