Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,20.88
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,20.88
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.88
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.75
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,13.88
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.75
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,13.75
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,13.75
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.75
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.63
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.37
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.63
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97604
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96249
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93234
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,56.62
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,56.88
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,56.75
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,56.0
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,56.12
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,56.0
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,43.12
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,43.25
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.25
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (Min),V,244.94
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (Max),V,244.98
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (Min),V,245.23
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (Max),V,245.28
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (Min),V,244.14
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (Max),V,244.19
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,busbar,,L3 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,busbar,,L2 Active Power,kW,46.0
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,busbar,,L1 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,busbar,,L3 Current (Min),A,171.38
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,busbar,,L3 Current (Max),A,171.62
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,busbar,,L3 Current (RMS),A,171.5
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,busbar,,L2 Current (Min),A,191.25
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,busbar,,L2 Current (Max),A,191.62
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,busbar,,L2 Current (RMS),A,191.38
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,busbar,,L1 Current (Min),A,88.75
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,busbar,,L1 Current (Max),A,89.0
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,busbar,,L1 Current (RMS),A,88.88
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.75
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.81
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.12
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9837
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9635
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9964
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Current (Min),A,24.12
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Current (Max),A,24.38
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.25
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Current (Min),A,38.0
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Current (Max),A,38.75
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.38
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Current (Min),A,81.38
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Current (Max),A,81.5
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,81.38
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.25
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.25
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-107.81
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99753
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97082
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.19857
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,81.12
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,81.38
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,81.25
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,25.88
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,26.12
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.88
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.88
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.13
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.56
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97531
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95355
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95752
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,20.5
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,20.62
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.62
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.62
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,12.88
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.75
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,13.62
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.75
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.62
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.37
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.69
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.06
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9111
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98404
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94199
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,32.12
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,32.62
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,79.0
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,79.25
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,79.12
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,46.38
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,46.5
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.38
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (Min),V,243.61
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (Max),V,243.7
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (Min),V,244.28
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (Max),V,244.36
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (Min),V,243.05
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (Max),V,243.09
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,busbar,,L3 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,busbar,,L2 Active Power,kW,37.0
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,busbar,,L1 Active Power,kW,34.0
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,busbar,,L3 Current (Min),A,155.88
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,busbar,,L3 Current (Max),A,156.38
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,busbar,,L3 Current (RMS),A,156.12
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,busbar,,L2 Current (Min),A,154.88
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,busbar,,L2 Current (Max),A,155.38
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,busbar,,L2 Current (RMS),A,155.25
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,busbar,,L1 Current (Min),A,139.75
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,busbar,,L1 Current (Max),A,139.75
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,busbar,,L1 Current (RMS),A,139.75
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.31
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.56
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.69
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97528
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94467
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99197
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Current (Min),A,26.25
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Current (Max),A,26.5
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.38
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Current (Min),A,31.75
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Current (Max),A,31.88
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.88
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Current (Min),A,53.62
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Current (Max),A,54.12
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,53.88
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.38
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.44
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-130.63
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99817
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96832
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.15883
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,80.38
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,80.62
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,80.5
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,24.62
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,24.75
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.62
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.12
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,16.5
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.87
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98453
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9407
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9519
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,21.25
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,21.5
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.38
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,13.0
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,13.38
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.12
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,13.88
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,14.0
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.88
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.56
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.44
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.0
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96313
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98657
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9209
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,52.75
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,53.0
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,52.88
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,88.25
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,88.75
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,88.62
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,40.5
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,40.75
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.62
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (Min),V,243.64
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (Max),V,243.67
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (Min),V,244.38
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (Max),V,244.44
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (Min),V,243.28
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (Max),V,243.34
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,busbar,,L3 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,busbar,,L2 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,busbar,,L1 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,busbar,,L3 Current (Min),A,179.62
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,busbar,,L3 Current (Max),A,179.88
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,busbar,,L3 Current (RMS),A,179.75
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,busbar,,L2 Current (Min),A,156.75
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,busbar,,L2 Current (Max),A,157.0
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,busbar,,L2 Current (RMS),A,156.88
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,busbar,,L1 Current (Min),A,106.38
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,busbar,,L1 Current (Max),A,107.0
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,busbar,,L1 Current (RMS),A,106.5
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.06
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.37
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.87
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96545
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98276
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96716
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Current (Min),A,22.75
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Current (Max),A,22.75
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.75
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Current (Min),A,43.38
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Current (Max),A,43.5
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,43.38
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Current (Min),A,37.38
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Current (Max),A,37.75
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,37.62
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.31
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.0
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-154.5
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99817
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97934
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.26043
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,78.38
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,78.75
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,78.62
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,29.12
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,29.25
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.12
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.69
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.06
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,13.13
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98526
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96869
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96094
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,22.25
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,22.38
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.38
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,9.5
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,9.75
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.62
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,13.38
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,13.38
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.38
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.25
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.31
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.87
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95749
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89618
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92059
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,40.12
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,40.25
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.12
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,36.38
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,36.5
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.38
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,39.25
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,39.38
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.25
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (Min),V,244.25
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (Max),V,244.3
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (Min),V,244.97
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (Max),V,245.0
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (Min),V,243.97
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (Max),V,244.02
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,busbar,,L3 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,busbar,,L2 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,busbar,,L1 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,busbar,,L3 Current (Min),A,162.25
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,busbar,,L3 Current (Max),A,162.5
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,busbar,,L3 Current (RMS),A,162.5
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,busbar,,L2 Current (Min),A,117.5
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,busbar,,L2 Current (Max),A,117.75
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,busbar,,L2 Current (RMS),A,117.62
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,busbar,,L1 Current (Min),A,88.75
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,busbar,,L1 Current (Max),A,89.25
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,busbar,,L1 Current (RMS),A,89.0
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 06:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.56
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.0
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.81
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97491
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97836
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97357
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Current (Min),A,24.0
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Current (Max),A,24.25
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.12
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Current (Min),A,35.5
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Current (Max),A,35.5
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.5
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Current (Min),A,38.38
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Current (Max),A,38.38
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.38
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.25
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.81
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-142.19
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99838
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95651
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.27337
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
