Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,81.62
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,82.0
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,81.75
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,23.5
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,23.75
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.88
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.56
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.94
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98679
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96857
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94998
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,26.88
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,27.25
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.12
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,9.5
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,9.62
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,13.88
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,14.0
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.81
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.5
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.5
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9722
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92187
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94144
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,41.62
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,41.75
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.62
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,37.12
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,37.12
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.12
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,52.88
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,54.62
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.62
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (Min),V,244.25
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (Max),V,244.27
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (Min),V,245.09
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (Max),V,245.14
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (Min),V,244.0
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (Max),V,244.03
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,busbar,,L3 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,busbar,,L2 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,busbar,,L1 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,busbar,,L3 Current (Min),A,173.88
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,busbar,,L3 Current (Max),A,174.0
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,busbar,,L3 Current (RMS),A,174.0
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,busbar,,L2 Current (Min),A,105.0
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,busbar,,L2 Current (Max),A,105.38
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,busbar,,L2 Current (RMS),A,105.12
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,busbar,,L1 Current (Min),A,103.75
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,busbar,,L1 Current (Max),A,105.38
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,busbar,,L1 Current (RMS),A,104.5
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.0
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.13
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.0
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84662
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97446
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98819
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Current (Min),A,12.38
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Current (Max),A,12.5
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.38
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Current (Min),A,32.5
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Current (Max),A,32.62
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.5
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Current (Min),A,59.25
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Current (Max),A,59.25
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,59.25
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.56
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.87
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-129.44
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99826
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96887
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.25539
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,93.5
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,93.5
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,93.5
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,24.38
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,24.38
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.38
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.5
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.69
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.81
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97086
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95608
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95291
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,19.5
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,19.62
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.62
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,10.38
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,10.38
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.38
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,14.5
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,14.5
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.94
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.56
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.44
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92547
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95148
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95001
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,31.12
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,31.12
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.12
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,45.12
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,45.25
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.12
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,52.38
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,52.5
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.5
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (Min),V,244.88
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (Max),V,244.89
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (Min),V,245.5
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (Max),V,245.5
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (Min),V,244.2
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (Max),V,244.22
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,busbar,,L3 Active Power,kW,37.0
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,busbar,,L2 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,busbar,,L1 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,busbar,,L3 Current (Min),A,153.38
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,busbar,,L3 Current (Max),A,153.5
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,busbar,,L3 Current (RMS),A,153.38
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,busbar,,L2 Current (Min),A,111.88
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,busbar,,L2 Current (Max),A,112.0
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,busbar,,L2 Current (RMS),A,112.0
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,busbar,,L1 Current (Min),A,124.75
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,busbar,,L1 Current (Max),A,124.75
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,busbar,,L1 Current (RMS),A,124.75
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.06
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.94
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.25
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94977
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97394
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99359
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Current (Min),A,17.88
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Current (Max),A,17.88
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.88
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Current (Min),A,31.88
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Current (Max),A,32.0
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.0
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Current (Min),A,96.5
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Current (Max),A,97.12
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,96.88
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.94
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.44
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-129.69
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99924
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98135
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.29909
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,88.38
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,88.75
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,88.5
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,28.5
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,28.75
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.37
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.88
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.75
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97424
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96225
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95169
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,20.12
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,20.62
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,8.62
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,8.88
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.75
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,13.75
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,13.88
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.88
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.69
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.31
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.25
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96408
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93762
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87689
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,49.62
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,49.88
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,49.75
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,45.25
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,45.25
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.25
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,36.0
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,36.25
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.12
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (Min),V,244.91
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (Max),V,244.91
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (Min),V,245.62
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (Max),V,245.67
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (Min),V,244.38
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (Max),V,244.39
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,busbar,,L3 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,busbar,,L2 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,busbar,,L1 Active Power,kW,35.0
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,busbar,,L3 Current (Min),A,174.62
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,busbar,,L3 Current (Max),A,175.12
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,busbar,,L3 Current (RMS),A,175.0
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,busbar,,L2 Current (Min),A,114.12
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,busbar,,L2 Current (Max),A,114.38
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,busbar,,L2 Current (RMS),A,114.25
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,busbar,,L1 Current (Min),A,143.38
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,busbar,,L1 Current (Max),A,144.12
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,busbar,,L1 Current (RMS),A,143.75
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.56
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.81
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.19
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9751
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94705
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97507
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Current (Min),A,22.38
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Current (Max),A,22.38
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.38
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Current (Min),A,30.12
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Current (Max),A,30.38
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.25
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Current (Min),A,36.38
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Current (Max),A,37.25
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.88
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.12
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.5
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-110.87
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99933
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96725
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.23943000000000006
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,98.0
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,98.12
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,98.12
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,22.25
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,22.38
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.25
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.5
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.62
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.25
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97845
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96481
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98087
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,25.5
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,25.62
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,9.25
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,9.38
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.25
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.62
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.62
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.62
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.69
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.32
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.37
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96957
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97305
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92279
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,48.5
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,48.62
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,48.62
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,55.25
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,55.5
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,55.38
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,46.75
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,47.62
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.12
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (Min),V,245.19
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (Max),V,245.22
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (Min),V,245.97
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (Max),V,245.98
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (Min),V,245.02
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (Max),V,245.06
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,busbar,,L3 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,busbar,,L2 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,busbar,,L1 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,busbar,,L3 Current (Min),A,193.12
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,busbar,,L3 Current (Max),A,193.38
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,busbar,,L3 Current (RMS),A,193.25
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,busbar,,L2 Current (Min),A,116.62
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,busbar,,L2 Current (Max),A,117.0
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,busbar,,L2 Current (RMS),A,116.88
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,busbar,,L1 Current (Min),A,93.38
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,busbar,,L1 Current (Max),A,95.0
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,busbar,,L1 Current (RMS),A,94.0
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.25
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.19
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.62
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93548
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99011
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97961
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
