Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Current (Min),A,14.5
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Current (Max),A,14.75
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.62
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Current (Min),A,52.75
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Current (Max),A,53.0
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,52.88
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Current (Min),A,39.0
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Current (Max),A,39.12
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.0
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.31
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.69
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-140.06
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99948
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97107
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.41634
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,125.62
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,125.75
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,125.62
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,27.62
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,27.75
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.75
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.19
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.31
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.31
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97299
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97208
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98911
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,19.75
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,20.0
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.88
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,9.88
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.88
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.88
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,15.62
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,15.62
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.62
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.44
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.0
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.62
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98175
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93243
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8401799999999999
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,63.25
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,64.62
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,64.0
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,36.12
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,36.38
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.25
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,37.75
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,38.0
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.88
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (Min),V,242.95
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (Max),V,243.05
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (Min),V,243.69
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (Max),V,243.77
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (Min),V,242.81
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (Max),V,242.94
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,busbar,,L3 Active Power,kW,54.0
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,busbar,,L2 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,busbar,,L1 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,busbar,,L3 Current (Min),A,221.75
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,busbar,,L3 Current (Max),A,223.12
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,busbar,,L3 Current (RMS),A,222.5
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,busbar,,L2 Current (Min),A,125.88
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,busbar,,L2 Current (Max),A,125.88
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,busbar,,L2 Current (RMS),A,125.88
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,busbar,,L1 Current (Min),A,90.5
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,busbar,,L1 Current (Max),A,90.75
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,busbar,,L1 Current (RMS),A,90.62
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.75
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.69
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.13
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88815
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98563
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97754
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Current (Min),A,11.12
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Current (Max),A,11.12
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.12
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Current (Min),A,48.88
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Current (Max),A,49.0
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,49.0
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Current (Min),A,37.12
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Current (Max),A,37.38
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,37.25
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.19
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.94
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-114.19
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99939
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97464
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.2416
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,88.88
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,89.0
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,89.0
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,22.88
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,23.12
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.38
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.32
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.37
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97482
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97415
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97592
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.88
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,20.12
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,10.25
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,10.25
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.25
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,13.5
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,13.5
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.56
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.75
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.25
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94864
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95706
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8706
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,37.12
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,42.38
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,39.0
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,39.12
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.0
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,39.12
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,39.38
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.25
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (Min),V,245.34
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (Max),V,245.36
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (Min),V,245.89
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (Max),V,245.89
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (Min),V,245.09
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (Max),V,245.16
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,busbar,,L3 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,busbar,,L2 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,busbar,,L1 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,busbar,,L3 Current (Min),A,155.0
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,busbar,,L3 Current (Max),A,160.38
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,busbar,,L3 Current (RMS),A,156.88
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,busbar,,L2 Current (Min),A,120.62
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,busbar,,L2 Current (Max),A,120.75
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,busbar,,L2 Current (RMS),A,120.62
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,busbar,,L1 Current (Min),A,88.75
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,busbar,,L1 Current (Max),A,89.12
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,busbar,,L1 Current (RMS),A,88.88
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 05:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.69
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.25
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.75
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8975200000000001
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97128
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98569
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Current (Min),A,10.38
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Current (Max),A,10.5
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.38
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Current (Min),A,34.75
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Current (Max),A,35.0
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.88
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Current (Min),A,48.38
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Current (Max),A,48.5
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,48.5
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.12
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.75
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-133.63
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99939
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96216
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.21822
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,88.25
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,88.5
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,88.38
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,20.12
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,20.38
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.25
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.5
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.37
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.88
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97668
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97214
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98389
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,21.88
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,22.0
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,10.5
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,10.62
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,13.88
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,14.0
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.88
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.13
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.94
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.43
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97415
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96735
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98135
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,50.62
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,51.0
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,50.75
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,45.38
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,45.62
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,45.5
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,92.25
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,92.5
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,92.38
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (Min),V,245.06
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (Max),V,245.09
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (Min),V,245.84
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (Max),V,245.91
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (Min),V,244.42
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (Max),V,244.48
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,busbar,,L3 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,busbar,,L2 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,busbar,,L1 Active Power,kW,37.0
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,busbar,,L3 Current (Min),A,169.75
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,busbar,,L3 Current (Max),A,170.12
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,busbar,,L3 Current (RMS),A,170.0
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,busbar,,L2 Current (Min),A,110.5
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,busbar,,L2 Current (Max),A,110.88
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,busbar,,L2 Current (RMS),A,110.75
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,busbar,,L1 Current (Min),A,154.75
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,busbar,,L1 Current (Max),A,154.88
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,busbar,,L1 Current (RMS),A,154.75
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.25
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.63
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.31
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86166
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98453
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97043
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Current (Min),A,10.25
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Current (Max),A,10.25
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.25
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Current (Min),A,44.88
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Current (Max),A,45.12
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,45.0
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Current (Min),A,39.0
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Current (Max),A,39.12
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,39.12
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.44
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.13
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-111.13
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99921
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93878
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.16551
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,92.38
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,92.75
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,92.5
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,18.12
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,18.38
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.25
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.19
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.25
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.75
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97201
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95367
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98816
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,21.12
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,21.25
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.25
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,9.0
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,9.12
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,12.88
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,12.88
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.88
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.81
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.37
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.88
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94104
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94253
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8931600000000001
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,36.62
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,37.0
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.88
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,35.88
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,36.12
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,38.88
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,40.88
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.38
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (Min),V,245.52
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (Max),V,245.55
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (Min),V,246.25
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (Max),V,246.33
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (Min),V,245.17
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (Max),V,245.25
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,busbar,,L3 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,busbar,,L2 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,busbar,,L1 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,busbar,,L3 Current (Min),A,158.0
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,busbar,,L3 Current (Max),A,158.12
