Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,busbar,,L3 Current (RMS),A,158.12
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,busbar,,L2 Current (Min),A,107.5
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,busbar,,L2 Current (Max),A,107.88
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,busbar,,L2 Current (RMS),A,107.75
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,busbar,,L1 Current (Min),A,90.0
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,busbar,,L1 Current (Max),A,92.25
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,busbar,,L1 Current (RMS),A,90.5
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.69
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.5
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.37
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89587
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99078
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97314
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Current (Min),A,10.5
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Current (Max),A,10.75
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.75
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Current (Min),A,45.25
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Current (Max),A,45.5
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,45.38
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Current (Min),A,37.88
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Current (Max),A,38.0
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.0
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.5
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.87
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-116.44
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99951
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96347
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.25774
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,98.12
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,98.38
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,98.25
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,22.62
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,22.75
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.62
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.0
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.75
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.31
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96329
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97397
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99643
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,21.75
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,22.0
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.75
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,10.38
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,10.5
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.38
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,22.5
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,22.62
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.62
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.25
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.63
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.94
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95218
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91406
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,38.0
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,38.38
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.12
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,43.5
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,43.75
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,43.62
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,49.62
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,49.75
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.62
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (Min),V,245.11
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (Max),V,245.14
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (Min),V,245.91
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (Max),V,245.95
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (Min),V,245.05
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (Max),V,245.08
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,busbar,,L3 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,busbar,,L2 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,busbar,,L1 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,busbar,,L3 Current (Min),A,167.0
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,busbar,,L3 Current (Max),A,167.12
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,busbar,,L3 Current (RMS),A,167.12
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,busbar,,L2 Current (Min),A,121.5
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,busbar,,L2 Current (Max),A,121.75
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,busbar,,L2 Current (RMS),A,121.62
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,busbar,,L1 Current (Min),A,108.88
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,busbar,,L1 Current (Max),A,109.0
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,busbar,,L1 Current (RMS),A,109.0
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.69
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.06
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.19
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88797
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98376
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97516
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Current (Min),A,10.62
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Current (Max),A,10.75
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.62
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Current (Min),A,36.12
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Current (Max),A,36.25
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,36.12
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Current (Min),A,36.5
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Current (Max),A,36.62
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.62
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.5
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.81
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-115.81
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99942
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98025
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.27269
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,88.25
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,88.38
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,88.38
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,30.12
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,30.25
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.12
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.75
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.38
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.06
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97583
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96826
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98648
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,21.0
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,21.12
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,9.62
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,9.75
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.62
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,13.75
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,14.0
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.75
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.06
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.75
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.62
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94458
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95465
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8603799999999999
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,35.75
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,36.12
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.88
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,40.62
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,40.88
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.75
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,38.25
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,38.38
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.38
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (Min),V,245.02
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (Max),V,245.19
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (Min),V,245.77
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (Max),V,245.92
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (Min),V,244.67
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (Max),V,244.84
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,busbar,,L3 Active Power,kW,37.0
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,busbar,,L2 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,busbar,,L1 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,busbar,,L3 Current (Min),A,153.75
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,busbar,,L3 Current (Max),A,154.0
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,busbar,,L3 Current (RMS),A,153.88
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,busbar,,L2 Current (Min),A,116.25
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,busbar,,L2 Current (Max),A,116.62
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,busbar,,L2 Current (RMS),A,116.5
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,busbar,,L1 Current (Min),A,87.38
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,busbar,,L1 Current (Max),A,87.88
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,busbar,,L1 Current (RMS),A,87.5
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.19
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.93
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.0
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86603
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97845
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96658
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Current (Min),A,10.75
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Current (Max),A,10.88
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.75
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Current (Min),A,32.25
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Current (Max),A,32.5
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.5
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Current (Min),A,36.5
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Current (Max),A,36.75
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.62
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.38
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.81
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-141.12
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99921
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96765
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.3279
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,89.38
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,94.0
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,91.25
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,20.88
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,21.12
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.63
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.0
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.31
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97073
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96982
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98013
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,22.88
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,22.88
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.88
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,9.62
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.75
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.62
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,14.62
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,14.88
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.75
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.81
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.19
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.12
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96695
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90936
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85657
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,48.5
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,48.62
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.5
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,36.0
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,36.0
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,38.75
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,39.0
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.88
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (Min),V,245.25
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (Max),V,245.3
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (Min),V,246.12
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (Max),V,246.14
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (Min),V,245.31
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (Max),V,245.34
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,busbar,,L3 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,busbar,,L2 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,busbar,,L1 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,busbar,,L3 Current (Min),A,169.25
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,busbar,,L3 Current (Max),A,174.0
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,busbar,,L3 Current (RMS),A,171.25
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,busbar,,L2 Current (Min),A,98.25
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,busbar,,L2 Current (Max),A,98.5
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,busbar,,L2 Current (RMS),A,98.5
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,busbar,,L1 Current (Min),A,89.12
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,busbar,,L1 Current (Max),A,89.25
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,busbar,,L1 Current (RMS),A,89.12
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-32.75
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.56
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.25
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7818
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97305
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96316
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Current (Min),A,9.88
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Current (Max),A,9.88
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.88
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Current (Min),A,31.62
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Current (Max),A,31.75
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.75
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Current (Min),A,36.38
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Current (Max),A,36.62
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.5
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.69
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.56
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-93.5
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99948
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94476
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.25887
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,90.38
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,90.62
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,90.5
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,19.12
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,19.25
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.25
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.5
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.82
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.81
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.978
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97006
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98053
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,23.25
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,23.38
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.25
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,10.0
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,10.0
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,14.88
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,15.0
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.87
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.0
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.25
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95044
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94806
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92114
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,41.25
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,41.5
