Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.38
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,38.38
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,38.62
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.5
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,50.62
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,52.12
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.12
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (Min),V,244.16
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (Max),V,244.19
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (Min),V,245.14
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (Max),V,245.19
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (Min),V,244.14
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (Max),V,244.17
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,busbar,,L3 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,busbar,,L2 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,busbar,,L1 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,busbar,,L3 Current (Min),A,161.88
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,busbar,,L3 Current (Max),A,162.0
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,busbar,,L3 Current (RMS),A,162.0
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,busbar,,L2 Current (Min),A,98.75
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,busbar,,L2 Current (Max),A,99.12
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,busbar,,L2 Current (RMS),A,98.88
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,busbar,,L1 Current (Min),A,101.62
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,busbar,,L1 Current (Max),A,103.38
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,busbar,,L1 Current (RMS),A,102.25
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 04:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-33.06
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.37
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.31
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.79046
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97272
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97229
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Current (Min),A,10.5
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Current (Max),A,10.5
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Current (Min),A,32.75
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Current (Max),A,33.12
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.0
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Current (Min),A,45.25
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Current (Max),A,45.5
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,45.5
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.31
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.63
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-115.25
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9993
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96017
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.23684
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,90.88
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,91.12
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,91.0
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,19.12
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,19.62
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.25
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.37
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.81
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.31
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97418
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98437
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97775
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,23.62
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,23.88
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.62
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.0
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.0
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,14.75
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,14.88
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.88
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.5
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.75
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.06
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9144
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94601
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8836299999999999
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,31.5
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,31.88
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.75
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,36.88
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,37.0
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,39.0
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,39.25
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.12
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (Min),V,244.67
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (Max),V,244.67
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (Min),V,245.5
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (Max),V,245.52
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (Min),V,244.39
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (Max),V,244.42
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,busbar,,L3 Active Power,kW,37.0
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,busbar,,L2 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,busbar,,L1 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,busbar,,L3 Current (Min),A,153.0
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,busbar,,L3 Current (Max),A,153.12
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,busbar,,L3 Current (RMS),A,153.12
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,busbar,,L2 Current (Min),A,102.75
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,busbar,,L2 Current (Max),A,102.88
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,busbar,,L2 Current (RMS),A,102.88
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,busbar,,L1 Current (Min),A,98.5
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,busbar,,L1 Current (Max),A,98.75
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,busbar,,L1 Current (RMS),A,98.62
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.87
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.81
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.06
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92813
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96133
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95917
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Current (Min),A,14.25
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Current (Max),A,14.25
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.25
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Current (Min),A,30.0
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Current (Max),A,30.12
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.12
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Current (Min),A,36.12
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Current (Max),A,36.38
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,36.25
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.94
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.94
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-129.25
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99896
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98392
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.24492
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,91.25
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,91.38
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,91.38
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,28.88
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,29.0
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.88
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.19
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.0
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.75
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99045
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97418
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98291
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,31.12
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,31.25
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.25
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.25
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.25
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.25
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,15.38
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,15.62
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.38
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.69
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.0
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.81
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93558
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94018
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91339
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,38.62
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,38.88
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.75
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,36.88
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,37.12
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.88
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,47.0
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,47.12
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.12
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (Min),V,244.19
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (Max),V,244.23
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (Min),V,245.16
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (Max),V,245.2
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (Min),V,244.05
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (Max),V,244.08
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,busbar,,L3 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,busbar,,L2 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,busbar,,L1 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,busbar,,L3 Current (Min),A,172.62
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,busbar,,L3 Current (Max),A,172.75
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,busbar,,L3 Current (RMS),A,172.62
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,busbar,,L2 Current (Min),A,106.5
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,busbar,,L2 Current (Max),A,106.62
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,busbar,,L2 Current (RMS),A,106.5
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,busbar,,L1 Current (Min),A,98.25
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,busbar,,L1 Current (Max),A,98.62
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,busbar,,L1 Current (RMS),A,98.38
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.31
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.5
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.06
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9046
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96524
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95959
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Current (Min),A,11.25
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Current (Max),A,11.38
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.25
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Current (Min),A,30.62
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Current (Max),A,31.12
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.88
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Current (Min),A,40.62
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Current (Max),A,40.75
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,40.62
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.88
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.38
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-133.94
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99939
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98538
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.2781
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,90.25
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,90.25
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,90.25
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,26.0
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,26.12
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.31
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.75
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.56
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96106
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96841
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97977
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,23.12
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,23.25
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.12
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,9.5
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,9.5
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,15.0
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,15.38
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.12
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.37
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.56
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.81
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9512
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95666
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97711
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,37.0
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,37.25
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.12
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,39.75
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,39.75
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.75
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,90.75
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,90.88
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,90.75
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (Min),V,244.55
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (Max),V,244.56
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (Min),V,245.52
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (Max),V,245.52
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (Min),V,244.33
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (Max),V,244.34
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,busbar,,L3 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,busbar,,L2 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,busbar,,L1 Active Power,kW,35.0
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,busbar,,L3 Current (Min),A,159.38
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,busbar,,L3 Current (Max),A,159.5
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,busbar,,L3 Current (RMS),A,159.5
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,busbar,,L2 Current (Min),A,105.75
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,busbar,,L2 Current (Max),A,105.88
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,busbar,,L2 Current (RMS),A,105.88
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,busbar,,L1 Current (Min),A,146.5
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,busbar,,L1 Current (Max),A,146.62
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,busbar,,L1 Current (RMS),A,146.62
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.44
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.13
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.87
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87695
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96652
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.965
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Current (Min),A,10.88
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Current (Max),A,10.88
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.88
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Current (Min),A,31.62
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Current (Max),A,31.62
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.62
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Current (Min),A,42.38
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Current (Max),A,42.5
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,42.5
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.06
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.63
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-128.0
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99933
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97879
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.2105
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,89.38
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,89.5
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,89.38
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,24.38
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,24.5
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.5
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.0
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.81
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97778
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9704
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98807
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,24.12
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,24.12
