Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.12
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,9.75
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,9.88
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.88
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,23.62
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,23.88
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.75
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.81
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.19
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.5
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8933399999999999
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92563
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96881
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,30.0
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,30.0
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,37.12
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,37.25
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.25
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,81.12
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,81.62
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,81.38
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (Min),V,244.7
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (Max),V,244.72
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (Min),V,245.64
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (Max),V,245.66
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (Min),V,244.42
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (Max),V,244.45
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,busbar,,L3 Active Power,kW,37.0
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,busbar,,L2 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,busbar,,L1 Active Power,kW,35.0
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,busbar,,L3 Current (Min),A,151.0
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,busbar,,L3 Current (Max),A,151.12
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,busbar,,L3 Current (RMS),A,151.12
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,busbar,,L2 Current (Min),A,102.5
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,busbar,,L2 Current (Max),A,102.75
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,busbar,,L2 Current (RMS),A,102.62
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,busbar,,L1 Current (Min),A,146.38
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,busbar,,L1 Current (Max),A,146.5
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,busbar,,L1 Current (RMS),A,146.38
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.0
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.56
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.56
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.914
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9697
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96576
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Current (Min),A,12.0
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Current (Max),A,12.12
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Current (Min),A,32.38
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Current (Max),A,32.5
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.5
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Current (Min),A,37.25
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Current (Max),A,37.38
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.25
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.06
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.81
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-137.5
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99954
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98434
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.21624
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,91.38
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,91.75
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,91.5
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,27.12
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,27.25
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.25
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.69
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.75
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.69
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97024
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97168
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98727
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,24.38
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,24.62
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,9.88
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,10.0
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,15.5
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,16.0
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.88
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.37
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.94
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.12
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91058
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96619
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8590700000000001
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,31.25
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,31.88
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,43.88
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,44.0
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.0
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,39.75
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,40.0
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.88
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (Min),V,244.97
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (Max),V,244.98
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (Min),V,245.73
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (Max),V,245.75
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (Min),V,244.86
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (Max),V,244.88
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,busbar,,L3 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,busbar,,L2 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,busbar,,L1 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,busbar,,L3 Current (Min),A,156.75
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,busbar,,L3 Current (Max),A,157.0
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,busbar,,L3 Current (RMS),A,156.88
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,busbar,,L2 Current (Min),A,113.12
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,busbar,,L2 Current (Max),A,113.25
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,busbar,,L2 Current (RMS),A,113.25
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,busbar,,L1 Current (Min),A,91.75
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,busbar,,L1 Current (Max),A,91.75
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,busbar,,L1 Current (RMS),A,91.75
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.81
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.5
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.13
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8871100000000001
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96115
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97412
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,feeder,5.0,L3 Current (Min),A,11.25
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,feeder,5.0,L3 Current (Max),A,11.38
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.38
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,feeder,5.0,L2 Current (Min),A,32.0
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,feeder,5.0,L2 Current (Max),A,32.0
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.0
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,feeder,5.0,L1 Current (Min),A,43.75
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,feeder,5.0,L1 Current (Max),A,43.88
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,43.88
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.0
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.25
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-124.88
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99899
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98285
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.26052
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,95.12
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,95.38
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,95.25
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,24.75
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,27.62
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.38
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.19
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.32
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.12
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97629
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97153
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98956
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,24.12
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,24.25
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.25
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,10.0
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,10.12
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.12
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,16.38
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,16.5
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.38
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.44
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.69
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.31
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.897
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95477
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93506
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,31.62
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,31.75
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.62
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,37.62
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,40.88
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.38
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,58.88
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,59.0
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,59.0
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (Min),V,245.2
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (Max),V,245.23
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (Min),V,246.06
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (Max),V,246.09
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (Min),V,245.05
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (Max),V,245.08
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,busbar,,L3 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,busbar,,L2 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,busbar,,L1 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,busbar,,L3 Current (Min),A,158.88
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,busbar,,L3 Current (Max),A,159.0
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,busbar,,L3 Current (RMS),A,158.88
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,busbar,,L2 Current (Min),A,104.12
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,busbar,,L2 Current (Max),A,109.88
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,busbar,,L2 Current (RMS),A,106.38
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,busbar,,L1 Current (Min),A,118.62
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,busbar,,L1 Current (Max),A,118.75
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,busbar,,L1 Current (RMS),A,118.62
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 03:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.31
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.31
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.19
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85855
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9682
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95242
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Current (Min),A,10.62
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Current (Max),A,10.75
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.75
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Current (Min),A,32.25
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Current (Max),A,32.25
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.25
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Current (Min),A,34.62
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Current (Max),A,34.75
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.75
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.44
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.44
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-133.5
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99957
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98944
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.34221
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,91.75
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,91.88
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,91.75
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,30.5
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,30.62
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.63
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.25
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.0
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96066
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97269
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99042
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,23.62
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,23.75
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.75
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,11.5
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,16.25
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,16.5
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.38
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.25
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.0
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.31
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93503
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95209
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8497600000000001
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,31.88
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,32.12
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,37.0
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,37.38
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.12
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,40.12
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,40.25
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.25
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (Min),V,245.66
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (Max),V,245.69
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (Min),V,246.47
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (Max),V,246.48
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (Min),V,245.72
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (Max),V,245.72
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,busbar,,L3 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,busbar,,L2 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,busbar,,L1 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,busbar,,L3 Current (Min),A,155.38
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,busbar,,L3 Current (Max),A,155.38
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,busbar,,L3 Current (RMS),A,155.38
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,busbar,,L2 Current (Min),A,110.62
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,busbar,,L2 Current (Max),A,111.12
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,busbar,,L2 Current (RMS),A,110.88
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,busbar,,L1 Current (Min),A,89.88
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,busbar,,L1 Current (Max),A,89.88
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,busbar,,L1 Current (RMS),A,89.88
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 02:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.94
930525,Brightwalton Rd Covey,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.25
930525,Brightwalton Rd Covey,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.93
930525,Brightwalton Rd Covey,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88431
930525,Brightwalton Rd Covey,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95605
930525,Brightwalton Rd Covey,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97577
930525,Brightwalton Rd Covey,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 02:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 02:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 02:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Current (Min),A,10.88
930525,Brightwalton Rd Covey,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Current (Max),A,10.88
930525,Brightwalton Rd Covey,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.88
930525,Brightwalton Rd Covey,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Current (Min),A,32.38
930525,Brightwalton Rd Covey,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Current (Max),A,32.38
930525,Brightwalton Rd Covey,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.38
930525,Brightwalton Rd Covey,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Current (Min),A,37.0
930525,Brightwalton Rd Covey,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Current (Max),A,37.25
930525,Brightwalton Rd Covey,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.12
930525,Brightwalton Rd Covey,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.56
930525,Brightwalton Rd Covey,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.56
930525,Brightwalton Rd Covey,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-128.0
930525,Brightwalton Rd Covey,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99951
930525,Brightwalton Rd Covey,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98224
930525,Brightwalton Rd Covey,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.27575
930525,Brightwalton Rd Covey,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 02:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 02:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,90.38
930525,Brightwalton Rd Covey,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,90.5
930525,Brightwalton Rd Covey,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,90.38
