Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-09 02:00:00+00:00,feeder,5.0,L2 Current (Max),A,33.12
930525,Brightwalton Rd Covey,2023-08-09 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.0
930525,Brightwalton Rd Covey,2023-08-09 02:00:00+00:00,feeder,5.0,L1 Current (Min),A,39.75
930525,Brightwalton Rd Covey,2023-08-09 02:00:00+00:00,feeder,5.0,L1 Current (Max),A,39.88
930525,Brightwalton Rd Covey,2023-08-09 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,39.88
930525,Brightwalton Rd Covey,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.06
930525,Brightwalton Rd Covey,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.56
930525,Brightwalton Rd Covey,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-126.13
930525,Brightwalton Rd Covey,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99954
930525,Brightwalton Rd Covey,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98184
930525,Brightwalton Rd Covey,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.32018
930525,Brightwalton Rd Covey,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 02:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 02:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,89.62
930525,Brightwalton Rd Covey,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,89.62
930525,Brightwalton Rd Covey,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,89.62
930525,Brightwalton Rd Covey,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,24.5
930525,Brightwalton Rd Covey,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,24.62
930525,Brightwalton Rd Covey,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
930525,Brightwalton Rd Covey,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.75
930525,Brightwalton Rd Covey,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.69
930525,Brightwalton Rd Covey,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.0
930525,Brightwalton Rd Covey,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97235
930525,Brightwalton Rd Covey,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96918
930525,Brightwalton Rd Covey,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99139
930525,Brightwalton Rd Covey,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-09 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 02:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,24.25
930525,Brightwalton Rd Covey,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,24.5
930525,Brightwalton Rd Covey,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.38
930525,Brightwalton Rd Covey,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.0
930525,Brightwalton Rd Covey,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,11.12
930525,Brightwalton Rd Covey,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
930525,Brightwalton Rd Covey,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,17.0
930525,Brightwalton Rd Covey,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,17.25
930525,Brightwalton Rd Covey,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.12
930525,Brightwalton Rd Covey,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.19
930525,Brightwalton Rd Covey,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.5
930525,Brightwalton Rd Covey,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.5
930525,Brightwalton Rd Covey,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9606
930525,Brightwalton Rd Covey,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96762
930525,Brightwalton Rd Covey,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91479
930525,Brightwalton Rd Covey,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-09 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 02:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,42.0
930525,Brightwalton Rd Covey,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,45.62
930525,Brightwalton Rd Covey,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.88
930525,Brightwalton Rd Covey,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,48.75
930525,Brightwalton Rd Covey,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,49.0
930525,Brightwalton Rd Covey,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,49.0
930525,Brightwalton Rd Covey,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,46.0
930525,Brightwalton Rd Covey,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,46.12
930525,Brightwalton Rd Covey,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.0
930525,Brightwalton Rd Covey,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (Min),V,245.2
930525,Brightwalton Rd Covey,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (Max),V,245.23
930525,Brightwalton Rd Covey,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
930525,Brightwalton Rd Covey,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (Min),V,246.09
930525,Brightwalton Rd Covey,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (Max),V,246.11
930525,Brightwalton Rd Covey,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
930525,Brightwalton Rd Covey,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (Min),V,245.23
930525,Brightwalton Rd Covey,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (Max),V,245.27
930525,Brightwalton Rd Covey,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
930525,Brightwalton Rd Covey,2023-08-09 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-09 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-09 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-09 02:00:00+00:00,busbar,,L3 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-09 02:00:00+00:00,busbar,,L2 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-09 02:00:00+00:00,busbar,,L1 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-09 02:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 02:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 02:00:00+00:00,busbar,,L3 Current (Min),A,165.38
930525,Brightwalton Rd Covey,2023-08-09 02:00:00+00:00,busbar,,L3 Current (Max),A,169.25
930525,Brightwalton Rd Covey,2023-08-09 02:00:00+00:00,busbar,,L3 Current (RMS),A,168.5
930525,Brightwalton Rd Covey,2023-08-09 02:00:00+00:00,busbar,,L2 Current (Min),A,116.88
930525,Brightwalton Rd Covey,2023-08-09 02:00:00+00:00,busbar,,L2 Current (Max),A,117.0
930525,Brightwalton Rd Covey,2023-08-09 02:00:00+00:00,busbar,,L2 Current (RMS),A,117.0
930525,Brightwalton Rd Covey,2023-08-09 02:00:00+00:00,busbar,,L1 Current (Min),A,102.12
930525,Brightwalton Rd Covey,2023-08-09 02:00:00+00:00,busbar,,L1 Current (Max),A,102.38
930525,Brightwalton Rd Covey,2023-08-09 02:00:00+00:00,busbar,,L1 Current (RMS),A,102.25
930525,Brightwalton Rd Covey,2023-08-09 02:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 02:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.69
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.75
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.0
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91559
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97848
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95737
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,feeder,5.0,L3 Current (Min),A,11.5
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,feeder,5.0,L3 Current (Max),A,11.62
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,feeder,5.0,L2 Current (Min),A,35.25
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,feeder,5.0,L2 Current (Max),A,35.38
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.38
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,feeder,5.0,L1 Current (Min),A,40.25
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,feeder,5.0,L1 Current (Max),A,40.38
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.25
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.69
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.75
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-139.62
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99957
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94955
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.18614
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,92.75
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,93.0
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,92.75
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,18.0
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,18.25
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.12
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.69
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.87
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.5
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97067
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97058
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99167
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,24.62
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,24.62
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.62
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,11.62
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,17.88
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,17.88
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.88
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.87
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.69
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.19
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9555
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93866
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90381
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,40.5
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,41.0
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.75
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,39.25
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,39.5
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.38
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,44.25
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,44.25
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.25
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (Min),V,244.77
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (Max),V,244.78
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (Min),V,245.77
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (Max),V,245.81
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (Min),V,244.84
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (Max),V,244.86
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,busbar,,L3 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,busbar,,L2 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,busbar,,L1 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,busbar,,L3 Current (Min),A,167.62
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,busbar,,L3 Current (Max),A,167.75
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,busbar,,L3 Current (RMS),A,167.62
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,busbar,,L2 Current (Min),A,103.75
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,busbar,,L2 Current (Max),A,103.88
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,busbar,,L2 Current (RMS),A,103.75
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,busbar,,L1 Current (Min),A,101.62
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,busbar,,L1 Current (Max),A,101.62
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,busbar,,L1 Current (RMS),A,101.62
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.5
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.56
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.0
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92163
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97629
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95666
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Current (Min),A,10.75
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Current (Max),A,10.88
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.75
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Current (Min),A,33.5
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Current (Max),A,33.62
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.62
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Current (Min),A,36.25
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Current (Max),A,36.38
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,36.25
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.56
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.69
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-117.56
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99945
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95221
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.17687
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,89.38
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,89.5
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,89.5
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,18.5
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,18.88
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.62
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.87
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.5
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.81
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97244
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96905
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98993
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,23.5
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,23.5
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,10.0
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,10.0
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,16.5
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,16.88
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.75
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.07
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.25
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.5
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93957
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9382
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8938
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,40.0
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,40.25
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.12
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,40.12
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,40.25
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.12
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,45.38
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,45.5
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.5
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (Min),V,244.61
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (Max),V,244.89
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (Min),V,245.44
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (Max),V,245.7
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (Min),V,244.64
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (Max),V,244.88
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,busbar,,L3 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,busbar,,L2 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,busbar,,L1 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,busbar,,L3 Current (Min),A,161.62
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,busbar,,L3 Current (Max),A,162.0
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,busbar,,L3 Current (RMS),A,161.88
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,busbar,,L2 Current (Min),A,102.0
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,busbar,,L2 Current (Max),A,102.25
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,busbar,,L2 Current (RMS),A,102.0
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,busbar,,L1 Current (Min),A,97.5
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,busbar,,L1 Current (Max),A,97.88
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,busbar,,L1 Current (RMS),A,97.75
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.12
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.13
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.37
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86087
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95718
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94339
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Current (Min),A,11.0
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Current (Max),A,11.12
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Current (Min),A,32.88
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Current (Max),A,32.88
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.88
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Current (Min),A,32.62
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Current (Max),A,32.75
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.62
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.88
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.5
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-119.06
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99942
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96341
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.21444
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,91.38
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,91.5
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,91.38
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,23.25
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,23.5
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.87
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.94
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.88
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94955
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97424
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98956
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,19.12
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,19.25
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.25
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.25
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,11.38
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.38
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,16.5
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,16.75
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.62
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.81
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.69
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.07
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89859
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9176
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93729
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,31.88
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,32.25
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,39.38
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,39.5
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.38
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,58.62
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,58.75
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,58.75
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (Min),V,244.95
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (Max),V,244.97
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (Min),V,245.91
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (Max),V,245.91
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (Min),V,244.86
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (Max),V,244.88
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,busbar,,L3 Active Power,kW,36.0
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,busbar,,L2 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,busbar,,L1 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,busbar,,L3 Current (Min),A,150.0
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,busbar,,L3 Current (Max),A,150.12
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,busbar,,L3 Current (RMS),A,150.0
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,busbar,,L2 Current (Min),A,106.38
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,busbar,,L2 Current (Max),A,106.62
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,busbar,,L2 Current (RMS),A,106.5
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,busbar,,L1 Current (Min),A,107.5
