Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,busbar,,L1 Current (Max),A,107.62
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,busbar,,L1 Current (RMS),A,107.62
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.81
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.63
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.37
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93948
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94961
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93753
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Current (Min),A,12.0
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Current (Max),A,12.12
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.12
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Current (Min),A,32.38
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Current (Max),A,32.62
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.5
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Current (Min),A,31.62
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Current (Max),A,31.62
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.62
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.25
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.87
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-149.38
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99957
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97675
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.35586
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,91.62
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,91.75
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,91.75
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,23.5
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,23.62
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.62
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.38
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.87
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.69
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98752
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95587
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98715
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,26.25
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,26.25
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.25
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,9.75
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,9.88
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.75
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,16.62
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,16.88
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.75
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.5
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.25
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.69
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92319
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91781
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8554700000000001
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,31.0
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,31.25
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,38.25
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,38.38
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.38
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,43.5
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,43.5
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.5
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (Min),V,243.94
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (Max),V,243.97
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (Min),V,245.08
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (Max),V,245.09
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (Min),V,244.09
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (Max),V,244.16
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,busbar,,L3 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,busbar,,L2 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,busbar,,L1 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,busbar,,L3 Current (Min),A,158.75
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,busbar,,L3 Current (Max),A,159.0
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,busbar,,L3 Current (RMS),A,158.75
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,busbar,,L2 Current (Min),A,103.62
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,busbar,,L2 Current (Max),A,104.0
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,busbar,,L2 Current (RMS),A,103.75
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,busbar,,L1 Current (Min),A,90.75
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,busbar,,L1 Current (Max),A,90.88
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,busbar,,L1 Current (RMS),A,90.88
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.44
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.75
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.63
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92627
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97299
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93475
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Current (Min),A,11.62
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Current (Max),A,11.88
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.75
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Current (Min),A,29.5
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Current (Max),A,29.62
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.5
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Current (Min),A,31.75
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Current (Max),A,32.0
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.88
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.06
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.5
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-120.88
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99957
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98291
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.22719
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,91.25
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,91.25
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,91.25
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,25.88
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,26.25
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.12
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.87
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.12
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.19
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95795
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9744
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98489
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,19.5
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,19.75
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.62
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.38
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.5
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.38
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,16.5
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,16.62
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.0
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.56
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.75
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90832
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95315
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8673700000000001
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,31.0
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,31.12
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.12
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,42.38
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,42.5
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.5
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,43.88
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,44.0
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.0
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (Min),V,244.47
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (Max),V,244.52
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (Min),V,245.11
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (Max),V,245.16
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (Min),V,244.45
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (Max),V,244.47
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,busbar,,L3 Active Power,kW,37.0
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,busbar,,L2 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,busbar,,L1 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,busbar,,L3 Current (Min),A,150.88
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,busbar,,L3 Current (Max),A,151.0
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,busbar,,L3 Current (RMS),A,151.0
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,busbar,,L2 Current (Min),A,109.12
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,busbar,,L2 Current (Max),A,109.25
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,busbar,,L2 Current (RMS),A,109.25
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,busbar,,L1 Current (Min),A,91.38
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,busbar,,L1 Current (Max),A,91.75
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,busbar,,L1 Current (RMS),A,91.5
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.19
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.5
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.07
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89633
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97018
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94513
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Current (Min),A,11.25
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Current (Max),A,11.38
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.38
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Current (Min),A,32.12
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Current (Max),A,32.5
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.38
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Current (Min),A,35.38
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Current (Max),A,35.38
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.38
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.19
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.81
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-122.69
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99951
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97644
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.27687
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,90.0
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,90.12
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,90.12
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,23.75
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,24.25
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.5
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.19
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.12
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98932
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97354
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98526
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,32.0
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,32.0
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.75
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,11.88
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.88
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,16.25
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,16.38
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.38
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.44
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.87
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.81
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89697
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92657
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95489
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,30.62
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,31.0
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.75
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,39.38
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,39.62
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.5
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,67.0
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,67.0
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,67.0
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (Min),V,245.0
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (Max),V,245.02
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (Min),V,246.02
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (Max),V,246.02
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (Min),V,245.02
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (Max),V,245.03
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,busbar,,L3 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,busbar,,L2 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,busbar,,L1 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,busbar,,L3 Current (Min),A,160.75
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,busbar,,L3 Current (Max),A,161.0
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,busbar,,L3 Current (RMS),A,160.88
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,busbar,,L2 Current (Min),A,107.0
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,busbar,,L2 Current (Max),A,107.12
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,busbar,,L2 Current (RMS),A,107.12
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,busbar,,L1 Current (Min),A,118.38
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,busbar,,L1 Current (Max),A,118.5
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,busbar,,L1 Current (RMS),A,118.5
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 01:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.07
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.31
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.25
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92349
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95456
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94986
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Current (Min),A,12.0
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Current (Max),A,12.12
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Current (Min),A,33.62
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Current (Max),A,33.62
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.62
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Current (Min),A,35.25
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Current (Max),A,35.38
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,35.38
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.81
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.87
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-135.75
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99942
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97067
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.19908
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,91.0
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,91.12
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,91.12
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,23.88
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,24.12
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.0
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.0
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.94
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97958
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96713
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98355
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,23.88
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,24.0
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,12.25
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,12.5
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.38
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,16.38
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,16.62
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.75
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.25
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.19
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91934
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95346
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91974
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,34.88
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,34.88
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.88
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,42.75
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,43.12
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.0
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,46.75
